ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 00:00,2,0.000,ALERT,211.70,300.57,60.059,1551070804,"201051344000579","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1225073.2,1225073.2,8953,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551070806,232282.00
02/25/2019 00:00,2,0.000,ALERT,211.25,297.57,60.001,1551070804,"201051344001025","174011545737251",0.00,-10.00,0,294.26,300.87,0.0,0.0,0.000,1209587.4,1209587.4,16882,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070808,232283.00
02/25/2019 00:00,2,0.000,ALERT,211.48,298.17,60.012,1551070804,"201051344001093","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1196469.5,1196469.5,16879,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070810,232284.00
02/25/2019 00:00,2,0.000,ALERT,211.48,299.97,60.012,1551070804,"201051344000458","174011545737251",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,1212561.2,1212561.2,8689,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551070811,232285.00
02/25/2019 00:00,2,0.000,ALERT,211.25,298.47,60.017,1551070804,"201051344000890","174011545737251",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,1206006.5,1206006.5,16834,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551070813,232286.00
02/25/2019 00:00,2,0.000,ALERT,211.25,299.37,59.996,1551070804,"201051344000988","174011545737251",0.00,-8.50,0,293.66,300.87,0.0,0.0,0.000,943588.8,943588.8,9038,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070815,232287.00
02/25/2019 00:00,2,0.000,ALERT,211.93,299.37,60.012,1551070804,"201051344000582","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1185813.4,1185813.4,16803,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070817,232288.00
02/25/2019 00:00,2,0.000,ALERT,211.48,300.27,60.022,1551070804,"201051344000868","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1197849.1,1197849.1,40717,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551070819,232289.00
02/25/2019 00:00,2,0.000,ALERT,211.93,300.27,60.022,1551070804,"201051344000576","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1214451.0,1214451.0,12776,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070820,232290.00
02/25/2019 00:00,2,0.000,ALERT,211.70,299.67,60.006,1551070804,"201051344001158","174011545737251",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,1190979.7,1190979.7,9005,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070822,232291.00
02/25/2019 00:00,2,0.000,ALERT,211.48,297.57,60.006,1551070804,"201051344000917","174011545737251",0.00,-7.00,0,293.66,299.37,0.0,0.0,0.000,1202735.4,1202735.4,16666,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551070824,232292.00
02/25/2019 00:00,2,0.000,ALERT,211.48,297.57,59.996,1551070804,"201051344000417","174011545737251",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,974724.8,974724.8,16907,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551070826,232293.00
02/25/2019 00:00,2,0.000,ALERT,211.70,298.17,60.022,1551070804,"201051344000685","174011545737251",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,1207062.5,1207062.5,16885,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070828,232294.00
02/25/2019 00:00,2,0.000,ALERT,211.25,297.57,60.012,1551070804,"201051344000651","174011545737251",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,1200836.6,1200836.6,16867,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070829,232295.00
02/25/2019 00:00,2,0.000,ALERT,211.03,299.97,59.964,1551070804,"201051344000594","174011545737251",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,1215703.7,1215703.7,40692,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551070831,232296.00
02/25/2019 00:00,2,0.000,ALERT,211.70,299.67,60.006,1551070804,"201051344000469","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,1199947.3,1199947.3,8962,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551070833,232297.00
02/25/2019 00:00,2,0.000,ALERT,211.48,298.47,60.017,1551070804,"201051344000585","174011545737251",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,1215508.8,1215508.8,16917,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070835,232298.00
02/25/2019 00:00,2,0.000,ALERT,212.16,299.67,60.006,1551070804,"201051344000853","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,1218393.5,1218393.5,8591,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070837,232299.00
02/25/2019 00:00,2,0.000,ALERT,211.70,298.47,60.006,1551070804,"201051344001145","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,1214405.4,1214405.4,16832,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070839,232300.00
02/25/2019 00:00,2,0.000,ALERT,211.48,298.17,60.017,1551070804,"201051344000438","174011545737251",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,1208552.8,1208552.8,16880,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070841,232301.00
02/25/2019 00:00,2,0.000,ALERT,211.03,297.87,60.006,1551070804,"201051344001135","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1196569.1,1196569.1,16835,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070843,232302.00
02/25/2019 00:00,2,0.000,ALERT,211.48,299.67,60.054,1551070804,"201051344000983","174011545737251",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,1217221.7,1217221.7,8594,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070844,232303.00
02/25/2019 00:00,2,0.000,ALERT,211.25,297.57,60.012,1551070804,"201051344001203","174011545737251",0.00,-10.00,0,294.86,301.47,0.0,0.0,0.000,1205457.6,1205457.6,16879,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551070846,232304.00
02/25/2019 00:00,2,0.000,ALERT,211.25,298.47,60.033,1551070804,"201051344001230","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,1199914.1,1199914.1,16686,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070848,232305.00
02/25/2019 00:00,2,0.000,ALERT,211.03,298.17,60.033,1551070804,"201051344000646","174011545737251",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,1194530.8,1194530.8,16847,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070850,232306.00
02/25/2019 00:00,2,0.000,ALERT,211.70,298.77,59.980,1551070804,"201051344000867","174011545737251",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,1196534.5,1196534.5,40749,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070852,232307.00
02/25/2019 00:00,2,0.000,ALERT,212.16,299.07,60.006,1551070804,"201051344000633","174011545737251",0.00,-9.00,0,294.56,300.87,0.0,0.0,0.000,1195519.4,1195519.4,40810,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070854,232308.00
02/25/2019 00:00,2,0.000,ALERT,211.03,298.17,60.017,1551070804,"201051344000955","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1213797.5,1213797.5,16870,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070855,232309.00
02/25/2019 00:00,2,0.000,ALERT,211.48,298.47,60.006,1551070804,"201051344000648","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,1206582.6,1206582.6,40323,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070857,232310.00
02/25/2019 00:00,2,0.000,ALERT,211.93,299.37,60.012,1551070804,"201051344000645","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1211530.6,1211530.6,40280,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551070859,232311.00
02/25/2019 00:00,2,0.000,ALERT,211.48,299.97,60.006,1551070804,"201051344000569","174011545737251",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,1227850.0,1227850.0,8517,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551070861,232312.00
02/25/2019 00:00,2,0.000,ALERT,211.93,298.77,60.012,1551070804,"179051228000119","174011545737251",0.00,-7.00,0,294.86,300.87,0.0,0.0,0.000,15584.2,15584.2,8576,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551070863,232313.00
02/25/2019 00:15,2,0.000,ALERT,211.70,300.57,59.990,1551071704,"201051344000579","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1225073.2,1225073.2,8955,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071706,232314.00
02/25/2019 00:15,2,0.000,ALERT,211.25,297.57,60.054,1551071704,"201051344001025","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1209587.4,1209587.4,16884,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071708,232315.00
02/25/2019 00:15,2,0.000,ALERT,211.48,298.17,60.038,1551071704,"201051344001093","174011545737251",0.00,-7.00,0,296.36,299.67,0.0,0.0,0.000,1196469.5,1196469.5,16881,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071710,232316.00
02/25/2019 00:15,2,0.000,ALERT,211.70,299.97,60.033,1551071704,"201051344000458","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1212561.2,1212561.2,8691,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551071712,232317.00
02/25/2019 00:15,2,0.000,ALERT,211.25,298.47,60.028,1551071704,"201051344000890","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1206006.5,1206006.5,16836,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071714,232318.00
02/25/2019 00:15,2,0.000,ALERT,211.70,299.67,60.028,1551071704,"201051344000988","174011545737251",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,943588.8,943588.8,9040,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551071715,232319.00
02/25/2019 00:15,2,0.000,ALERT,211.93,299.37,60.033,1551071704,"201051344000582","174011545737251",0.00,-10.00,0,297.26,300.57,0.0,0.0,0.000,1185813.4,1185813.4,16805,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551071717,232320.00
02/25/2019 00:15,2,0.000,ALERT,211.70,300.57,59.996,1551071704,"201051344000868","174011545737251",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,1197849.1,1197849.1,40719,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071719,232321.00
02/25/2019 00:15,2,0.000,ALERT,212.16,300.57,60.017,1551071704,"201051344000576","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1214451.0,1214451.0,12778,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071721,232322.00
02/25/2019 00:15,2,0.000,ALERT,211.93,299.67,60.017,1551071704,"201051344001158","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1190979.7,1190979.7,9007,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071723,232323.00
02/25/2019 00:15,2,0.000,ALERT,211.70,297.87,60.022,1551071704,"201051344000917","174011545737251",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,1202735.4,1202735.4,16668,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071725,232324.00
02/25/2019 00:15,2,0.000,ALERT,211.70,297.87,60.054,1551071704,"201051344000417","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,974724.8,974724.8,16909,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551071726,232325.00
02/25/2019 00:15,2,0.000,ALERT,211.93,298.17,60.022,1551071704,"201051344000685","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1207062.5,1207062.5,16887,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071728,232326.00
02/25/2019 00:15,2,0.000,ALERT,211.48,297.57,59.996,1551071704,"201051344000651","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1200836.6,1200836.6,16869,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071730,232327.00
02/25/2019 00:15,2,0.000,ALERT,211.48,300.27,60.001,1551071704,"201051344000594","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1215703.7,1215703.7,40694,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071732,232328.00
02/25/2019 00:15,2,0.000,ALERT,211.93,299.67,60.038,1551071704,"201051344000469","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1199947.3,1199947.3,8964,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071734,232329.00
02/25/2019 00:15,2,0.000,ALERT,211.48,298.47,60.012,1551071704,"201051344000585","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1215508.8,1215508.8,16919,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071736,232330.00
02/25/2019 00:15,2,0.000,ALERT,212.38,299.97,60.006,1551071704,"201051344000853","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1218393.5,1218393.5,8593,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071738,232331.00
02/25/2019 00:15,2,0.000,ALERT,211.70,298.47,60.012,1551071704,"201051344001145","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1214405.4,1214405.4,16834,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551071740,232332.00
02/25/2019 00:15,2,0.000,ALERT,211.48,298.17,60.022,1551071704,"201051344000438","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1208552.8,1208552.8,16882,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551071741,232333.00
02/25/2019 00:15,2,0.000,ALERT,211.25,298.17,60.006,1551071704,"201051344001135","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1196569.1,1196569.1,16837,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071743,232334.00
02/25/2019 00:15,2,0.000,ALERT,211.70,299.67,60.038,1551071704,"201051344000983","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1217221.7,1217221.7,8596,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071745,232335.00
02/25/2019 00:15,2,0.000,ALERT,211.48,297.57,60.038,1551071704,"201051344001203","174011545737251",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,1205457.6,1205457.6,16881,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071747,232336.00
02/25/2019 00:15,2,0.000,ALERT,211.48,298.47,60.006,1551071704,"201051344001230","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1199914.1,1199914.1,16688,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551071749,232337.00
02/25/2019 00:15,2,0.000,ALERT,211.25,298.17,60.001,1551071704,"201051344000646","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1194530.8,1194530.8,16849,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071750,232338.00
02/25/2019 00:15,2,0.000,ALERT,211.93,299.07,60.006,1551071704,"201051344000867","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1196534.5,1196534.5,40751,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551071752,232339.00
02/25/2019 00:15,2,0.000,ALERT,212.61,299.67,59.953,1551071704,"201051344000633","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1195519.4,1195519.4,40812,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071754,232340.00
02/25/2019 00:15,2,0.000,ALERT,211.03,298.17,60.006,1551071704,"201051344000955","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1213797.5,1213797.5,16872,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551071756,232341.00
02/25/2019 00:15,2,0.000,ALERT,211.70,298.77,60.012,1551071704,"201051344000648","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1206582.6,1206582.6,40325,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551071758,232342.00
02/25/2019 00:15,2,0.000,ALERT,212.16,299.67,60.012,1551071704,"201051344000645","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1211530.6,1211530.6,40282,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071760,232343.00
02/25/2019 00:15,2,0.000,ALERT,211.70,300.27,60.006,1551071704,"201051344000569","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1227850.0,1227850.0,8519,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551071761,232344.00
02/25/2019 00:15,2,0.000,ALERT,212.16,299.37,59.964,1551071704,"179051228000119","174011545737251",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,15584.2,15584.2,8578,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551071763,232345.00
02/25/2019 00:30,2,0.000,ALERT,211.70,299.97,59.980,1551072604,"201051344000579","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1225073.2,1225073.2,8957,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072606,232346.00
02/25/2019 00:30,2,0.000,ALERT,211.48,297.57,60.028,1551072604,"201051344001025","174011545737251",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,1209587.4,1209587.4,16886,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072608,232347.00
02/25/2019 00:30,2,0.000,ALERT,211.48,298.47,60.028,1551072604,"201051344001093","174011545737251",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,1196469.5,1196469.5,16883,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072610,232348.00
02/25/2019 00:30,2,0.000,ALERT,211.48,299.37,59.996,1551072604,"201051344000458","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1212561.2,1212561.2,8693,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072611,232349.00
02/25/2019 00:30,2,0.000,ALERT,211.25,298.17,60.022,1551072604,"201051344000890","174011545737251",0.00,-8.50,0,296.36,303.28,0.0,0.0,0.000,1206006.5,1206006.5,16838,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072613,232350.00
02/25/2019 00:30,2,0.000,ALERT,211.48,299.07,60.017,1551072604,"201051344000988","174011545737251",0.00,-8.50,0,295.16,302.98,0.0,0.0,0.000,943588.8,943588.8,9042,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551072615,232351.00
02/25/2019 00:30,2,0.000,ALERT,212.16,299.37,60.033,1551072604,"201051344000582","174011545737251",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,1185813.4,1185813.4,16807,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072617,232352.00
02/25/2019 00:30,2,0.000,ALERT,211.48,299.97,60.028,1551072604,"201051344000868","174011545737251",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,1197849.1,1197849.1,40721,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072619,232353.00
02/25/2019 00:30,2,0.000,ALERT,212.16,300.27,60.033,1551072604,"201051344000576","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1214451.0,1214451.0,12780,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072621,232354.00
02/25/2019 00:30,2,0.000,ALERT,211.70,299.37,59.985,1551072604,"201051344001158","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,1190979.7,1190979.7,9009,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072623,232355.00
02/25/2019 00:30,2,0.000,ALERT,211.70,297.87,60.065,1551072604,"201051344000917","174011545737251",0.00,-7.00,0,295.16,302.07,0.0,0.0,0.000,1202735.4,1202735.4,16670,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551072624,232356.00
02/25/2019 00:30,2,0.000,ALERT,211.93,297.87,60.028,1551072604,"201051344000417","174011545737251",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,974724.8,974724.8,16911,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072626,232357.00
02/25/2019 00:30,2,0.000,ALERT,211.93,298.17,60.012,1551072604,"201051344000685","174011545737251",0.00,-9.00,0,296.36,302.98,0.0,0.0,0.000,1207062.5,1207062.5,16889,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551072628,232358.00
02/25/2019 00:30,2,0.000,ALERT,211.70,297.57,60.022,1551072604,"201051344000651","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1200836.6,1200836.6,16871,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551072630,232359.00
02/25/2019 00:30,2,0.000,ALERT,211.25,299.97,60.028,1551072604,"201051344000594","174011545737251",0.00,-9.00,0,297.26,303.58,0.0,0.0,0.000,1215703.7,1215703.7,40696,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072632,232360.00
02/25/2019 00:30,2,0.000,ALERT,211.70,299.37,60.054,1551072604,"201051344000469","174011545737251",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,1199947.3,1199947.3,8966,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072634,232361.00
02/25/2019 00:30,2,0.000,ALERT,211.70,298.47,60.022,1551072604,"201051344000585","174011545737251",0.00,-8.50,0,296.06,302.68,0.0,0.0,0.000,1215508.8,1215508.8,16921,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551072635,232362.00
02/25/2019 00:30,2,0.000,ALERT,212.16,299.07,60.017,1551072604,"201051344000853","174011545737251",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,1218393.5,1218393.5,8595,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072637,232363.00
02/25/2019 00:30,2,0.000,ALERT,211.93,298.47,60.017,1551072604,"201051344001145","174011545737251",0.00,-9.00,0,296.66,303.28,0.0,0.0,0.000,1214405.4,1214405.4,16836,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072639,232364.00
02/25/2019 00:30,2,0.000,ALERT,211.70,298.47,59.975,1551072604,"201051344000438","174011545737251",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,1208552.8,1208552.8,16884,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072641,232365.00
02/25/2019 00:30,2,0.000,ALERT,211.25,298.17,60.022,1551072604,"201051344001135","174011545737251",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,1196569.1,1196569.1,16839,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072643,232366.00
02/25/2019 00:30,2,0.000,ALERT,211.48,299.37,60.028,1551072604,"201051344000983","174011545737251",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,1217221.7,1217221.7,8598,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551072644,232367.00
02/25/2019 00:30,2,0.000,ALERT,211.70,297.87,60.049,1551072604,"201051344001203","174011545737251",0.00,-10.00,0,296.06,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16883,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072646,232368.00
02/25/2019 00:30,2,0.000,ALERT,211.48,298.47,60.028,1551072604,"201051344001230","174011545737251",0.00,-9.00,0,296.66,303.28,0.0,0.0,0.000,1199914.1,1199914.1,16690,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072648,232369.00
02/25/2019 00:30,2,0.000,ALERT,211.25,298.17,60.022,1551072604,"201051344000646","174011545737251",0.00,-10.00,0,295.76,302.68,0.0,0.0,0.000,1194530.8,1194530.8,16851,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072650,232370.00
02/25/2019 00:30,2,0.000,ALERT,211.70,298.47,60.028,1551072604,"201051344000867","174011545737251",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,1196534.5,1196534.5,40753,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551072652,232371.00
02/25/2019 00:30,2,0.000,ALERT,212.16,298.77,60.022,1551072604,"201051344000633","174011545737251",0.00,-9.00,0,296.06,302.98,0.0,0.0,0.000,1195519.4,1195519.4,40814,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072654,232372.00
02/25/2019 00:30,2,0.000,ALERT,211.48,299.37,60.012,1551072604,"201051344000955","174011545737251",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,1213797.5,1213797.5,16874,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551072655,232373.00
02/25/2019 00:30,2,0.000,ALERT,211.93,299.97,60.028,1551072604,"201051344000648","174011545737251",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,1206582.6,1206582.6,40327,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072657,232374.00
02/25/2019 00:30,2,0.000,ALERT,212.38,300.87,60.017,1551072604,"201051344000645","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1211530.6,1211530.6,40284,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072659,232375.00
02/25/2019 00:30,2,0.000,ALERT,211.93,301.47,60.028,1551072604,"201051344000569","174011545737251",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,1227850.0,1227850.0,8521,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551072661,232376.00
02/25/2019 00:30,2,0.000,ALERT,212.38,301.17,60.012,1551072604,"179051228000119","174011545737251",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,15584.2,15584.2,8580,0,0,0,L,46974696,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551072663,232377.00
02/25/2019 00:45,2,0.000,ALERT,211.93,300.27,60.022,1551073504,"201051344000579","174011545737251",0.00,-8.50,0,298.17,305.68,0.0,0.0,0.000,1225073.2,1225073.2,8959,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073506,232378.00
02/25/2019 00:45,2,0.000,ALERT,212.61,299.37,59.985,1551073504,"201051344001025","174011545737251",0.00,-10.00,0,278.03,304.78,0.0,0.0,0.000,1209587.4,1209587.4,16888,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073508,232379.00
02/25/2019 00:45,2,0.000,ALERT,212.83,300.27,60.017,1551073504,"201051344001093","174011545737251",0.00,-8.00,0,278.33,304.48,0.0,0.0,0.000,1196469.5,1196469.5,16885,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073510,232380.00
02/25/2019 00:45,2,0.000,ALERT,211.93,299.67,60.017,1551073504,"201051344000458","174011545737251",0.00,-7.00,0,297.26,305.68,0.0,0.0,0.000,1212561.2,1212561.2,8695,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073512,232381.00
02/25/2019 00:45,2,0.000,ALERT,212.61,300.57,60.054,1551073504,"201051344000890","174011545737251",0.00,-8.50,0,278.93,305.08,0.0,0.0,0.000,1206006.5,1206006.5,16840,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551073514,232382.00
02/25/2019 00:45,2,0.000,ALERT,211.70,299.67,60.022,1551073504,"201051344000988","174011545737251",0.00,-8.50,0,294.26,304.78,0.0,0.0,0.000,943588.8,943588.8,9044,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073515,232383.00
02/25/2019 00:45,2,0.000,ALERT,213.06,300.87,60.022,1551073504,"201051344000582","174011545737251",0.00,-11.00,0,279.23,305.38,0.0,0.0,0.000,1185813.4,1185813.4,16809,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551073517,232384.00
02/25/2019 00:45,2,0.000,ALERT,211.93,299.97,60.022,1551073504,"201051344000868","174011545737251",0.00,-9.00,0,297.87,305.38,0.0,0.0,0.000,1197849.1,1197849.1,40723,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551073519,232385.00
02/25/2019 00:45,2,0.000,ALERT,212.38,299.97,59.990,1551073504,"201051344000576","174011545737251",0.00,-10.00,0,297.87,305.38,0.0,0.0,0.000,1214451.0,1214451.0,12782,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073521,232386.00
02/25/2019 00:45,2,0.000,ALERT,212.16,299.37,60.028,1551073504,"201051344001158","174011545737251",0.00,-11.00,0,296.96,304.78,0.0,0.0,0.000,1190979.7,1190979.7,9011,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073523,232387.00
02/25/2019 00:45,2,0.000,ALERT,212.83,299.67,60.033,1551073504,"201051344000917","174011545737251",0.00,-7.00,0,277.13,303.88,0.0,0.0,0.000,1202735.4,1202735.4,16672,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073525,232388.00
02/25/2019 00:45,2,0.000,ALERT,213.06,299.67,59.996,1551073504,"201051344000417","174011545737251",0.00,-9.00,0,278.03,303.88,0.0,0.0,0.000,974724.8,974724.8,16913,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073526,232389.00
02/25/2019 00:45,2,0.000,ALERT,213.06,299.97,60.028,1551073504,"201051344000685","174011545737251",0.00,-9.00,0,278.33,304.18,0.0,0.0,0.000,1207062.5,1207062.5,16891,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073528,232390.00
02/25/2019 00:45,2,0.000,ALERT,212.61,299.37,60.017,1551073504,"201051344000651","174011545737251",0.00,-11.50,0,277.73,303.58,0.0,0.0,0.000,1200836.6,1200836.6,16873,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073530,232391.00
02/25/2019 00:45,2,0.000,ALERT,211.48,299.97,60.028,1551073504,"201051344000594","174011545737251",0.00,-9.00,0,297.26,305.08,0.0,0.0,0.000,1215703.7,1215703.7,40698,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073532,232392.00
02/25/2019 00:45,2,0.000,ALERT,211.93,299.67,60.033,1551073504,"201051344000469","174011545737251",0.00,-11.00,0,296.66,304.78,0.0,0.0,0.000,1199947.3,1199947.3,8968,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073534,232393.00
02/25/2019 00:45,2,0.000,ALERT,212.83,300.27,60.028,1551073504,"201051344000585","174011545737251",0.00,-8.50,0,278.03,304.78,0.0,0.0,0.000,1215508.8,1215508.8,16923,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073536,232394.00
02/25/2019 00:45,2,0.000,ALERT,212.38,299.67,60.033,1551073504,"201051344000853","174011545737251",0.00,-10.00,0,297.26,305.08,0.0,0.0,0.000,1218393.5,1218393.5,8597,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073538,232395.00
02/25/2019 00:45,2,0.000,ALERT,213.06,300.27,60.022,1551073504,"201051344001145","174011545737251",0.00,-9.00,0,278.63,304.78,0.0,0.0,0.000,1214405.4,1214405.4,16838,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073539,232396.00
02/25/2019 00:45,2,0.000,ALERT,212.83,300.27,60.017,1551073504,"201051344000438","174011545737251",0.00,-10.00,0,278.63,304.48,0.0,0.0,0.000,1208552.8,1208552.8,16886,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073541,232397.00
02/25/2019 00:45,2,0.000,ALERT,212.38,300.27,60.033,1551073504,"201051344001135","174011545737251",0.00,-9.00,0,278.63,305.08,0.0,0.0,0.000,1196569.1,1196569.1,16841,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073543,232398.00
02/25/2019 00:45,2,0.000,ALERT,211.93,299.67,60.033,1551073504,"201051344000983","174011545737251",0.00,-8.50,0,297.57,305.38,0.0,0.0,0.000,1217221.7,1217221.7,8600,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551073545,232399.00
02/25/2019 00:45,2,0.000,ALERT,212.61,299.67,60.028,1551073504,"201051344001203","174011545737251",0.00,-10.00,0,278.33,305.68,0.0,0.0,0.000,1205457.6,1205457.6,16885,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073547,232400.00
02/25/2019 00:45,2,0.000,ALERT,212.61,300.27,60.038,1551073504,"201051344001230","174011545737251",0.00,-9.00,0,278.63,304.48,0.0,0.0,0.000,1199914.1,1199914.1,16692,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073549,232401.00
02/25/2019 00:45,2,0.000,ALERT,212.38,299.97,60.022,1551073504,"201051344000646","174011545737251",0.00,-10.00,0,278.03,304.18,0.0,0.0,0.000,1194530.8,1194530.8,16853,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551073551,232402.00
02/25/2019 00:45,2,0.000,ALERT,212.16,299.07,60.033,1551073504,"201051344000867","174011545737251",0.00,-8.00,0,296.36,305.08,0.0,0.0,0.000,1196534.5,1196534.5,40755,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073552,232403.00
02/25/2019 00:45,2,0.000,ALERT,212.61,299.37,60.070,1551073504,"201051344000633","174011545737251",0.00,-9.00,0,295.76,304.48,0.0,0.0,0.000,1195519.4,1195519.4,40816,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073554,232404.00
02/25/2019 00:45,2,0.000,ALERT,212.16,299.97,60.022,1551073504,"201051344000955","174011545737251",0.00,-9.00,0,278.03,304.18,0.0,0.0,0.000,1213797.5,1213797.5,16876,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073556,232405.00
02/25/2019 00:45,2,0.000,ALERT,211.93,298.77,60.022,1551073504,"201051344000648","174011545737251",0.00,-11.00,0,297.26,304.78,0.0,0.0,0.000,1206582.6,1206582.6,40329,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073558,232406.00
02/25/2019 00:45,2,0.000,ALERT,212.38,299.37,60.022,1551073504,"201051344000645","174011545737251",0.00,-8.50,0,297.87,304.78,0.0,0.0,0.000,1211530.6,1211530.6,40286,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073560,232407.00
02/25/2019 00:45,2,0.000,ALERT,211.93,299.97,60.038,1551073504,"201051344000569","174011545737251",0.00,-9.00,0,298.47,305.68,0.0,0.0,0.000,1227850.0,1227850.0,8523,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551073562,232408.00
02/25/2019 00:45,2,0.000,ALERT,212.16,299.07,59.985,1551073504,"179051228000119","174011545737251",0.00,-7.00,0,296.66,304.48,0.0,0.0,0.000,15584.2,15584.2,8582,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551073564,232409.00
02/25/2019 01:00,2,0.000,ALERT,211.70,300.57,59.996,1551074404,"201051344000579","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1225073.2,1225073.2,8961,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074406,232410.00
02/25/2019 01:00,2,0.000,ALERT,212.16,299.37,60.022,1551074404,"201051344001025","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1209587.4,1209587.4,16890,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074408,232411.00
02/25/2019 01:00,2,0.000,ALERT,211.70,298.77,60.022,1551074404,"201051344001093","174011545737251",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,1196469.5,1196469.5,16887,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074410,232412.00
02/25/2019 01:00,2,0.000,ALERT,211.70,299.67,60.006,1551074404,"201051344000458","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1212561.2,1212561.2,8697,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074412,232413.00
02/25/2019 01:00,2,0.000,ALERT,212.16,300.27,60.012,1551074404,"201051344000890","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16842,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074414,232414.00
02/25/2019 01:00,2,0.000,ALERT,211.48,299.37,60.012,1551074404,"201051344000988","174011545737251",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,943588.8,943588.8,9046,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074416,232415.00
02/25/2019 01:00,2,0.000,ALERT,212.83,300.57,60.012,1551074404,"201051344000582","174011545737251",0.00,-11.00,0,299.07,302.37,0.0,0.0,0.000,1185813.4,1185813.4,16811,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074417,232416.00
02/25/2019 01:00,2,0.000,ALERT,211.70,299.97,60.006,1551074404,"201051344000868","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1197849.1,1197849.1,40725,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551074419,232417.00
02/25/2019 01:00,2,0.000,ALERT,212.16,299.97,59.990,1551074404,"201051344000576","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1214451.0,1214451.0,12784,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074421,232418.00
02/25/2019 01:00,2,0.000,ALERT,211.93,299.67,60.006,1551074404,"201051344001158","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1190979.7,1190979.7,9013,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074423,232419.00
02/25/2019 01:00,2,0.000,ALERT,212.61,299.37,59.990,1551074404,"201051344000917","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1202735.4,1202735.4,16674,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551074425,232420.00
02/25/2019 01:00,2,0.000,ALERT,212.61,299.37,60.012,1551074404,"201051344000417","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,974724.8,974724.8,16915,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074427,232421.00
02/25/2019 01:00,2,0.000,ALERT,212.61,299.67,60.012,1551074404,"201051344000685","174011545737251",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,1207062.5,1207062.5,16893,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074428,232422.00
02/25/2019 01:00,2,0.000,ALERT,212.38,299.07,60.012,1551074404,"201051344000651","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1200836.6,1200836.6,16875,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551074430,232423.00
02/25/2019 01:00,2,0.000,ALERT,211.25,299.97,59.996,1551074404,"201051344000594","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1215703.7,1215703.7,40700,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074432,232424.00
02/25/2019 01:00,2,0.000,ALERT,211.93,299.67,59.948,1551074404,"201051344000469","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1199947.3,1199947.3,8970,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074434,232425.00
