ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 01:00,2,0.000,ALERT,212.38,299.97,60.022,1551074404,"201051344000585","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1215508.8,1215508.8,16925,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074436,232426.00
02/25/2019 01:00,2,0.000,ALERT,212.38,299.37,60.012,1551074404,"201051344000853","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1218393.5,1218393.5,8599,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074438,232427.00
02/25/2019 01:00,2,0.000,ALERT,212.61,299.97,60.001,1551074404,"201051344001145","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16840,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074440,232428.00
02/25/2019 01:00,2,0.000,ALERT,212.38,299.67,60.012,1551074404,"201051344000438","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16888,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074441,232429.00
02/25/2019 01:00,2,0.000,ALERT,211.93,299.67,59.975,1551074404,"201051344001135","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1196569.1,1196569.1,16843,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074443,232430.00
02/25/2019 01:00,2,0.000,ALERT,211.70,299.37,60.006,1551074404,"201051344000983","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1217221.7,1217221.7,8602,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551074445,232431.00
02/25/2019 01:00,2,0.000,ALERT,212.38,299.37,60.001,1551074404,"201051344001203","174011545737251",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16887,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074447,232432.00
02/25/2019 01:00,2,0.000,ALERT,212.38,299.97,59.969,1551074404,"201051344001230","174011545737251",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,1199914.1,1199914.1,16694,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551074449,232433.00
02/25/2019 01:00,2,0.000,ALERT,211.93,299.67,60.001,1551074404,"201051344000646","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1194530.8,1194530.8,16855,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074451,232434.00
02/25/2019 01:00,2,0.000,ALERT,211.93,298.77,59.975,1551074404,"201051344000867","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1196534.5,1196534.5,40757,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551074452,232435.00
02/25/2019 01:00,2,0.000,ALERT,212.38,299.07,60.017,1551074404,"201051344000633","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1195519.4,1195519.4,40818,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551074454,232436.00
02/25/2019 01:00,2,0.000,ALERT,211.93,299.97,59.975,1551074404,"201051344000955","174011545737251",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,1213797.5,1213797.5,16878,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551074456,232437.00
02/25/2019 01:00,2,0.000,ALERT,211.70,298.47,60.012,1551074404,"201051344000648","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1206582.6,1206582.6,40331,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074458,232438.00
02/25/2019 01:00,2,0.000,ALERT,212.16,299.07,59.969,1551074404,"201051344000645","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1211530.6,1211530.6,40288,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074460,232439.00
02/25/2019 01:00,2,0.000,ALERT,211.70,299.67,59.980,1551074404,"201051344000569","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1227850.0,1227850.0,8525,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551074462,232440.00
02/25/2019 01:00,2,0.000,ALERT,211.93,298.77,60.028,1551074404,"179051228000119","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,15584.2,15584.2,8584,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551074464,232441.00
02/25/2019 01:15,2,0.000,ALERT,211.70,300.27,60.028,1551075304,"201051344000579","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1225073.2,1225073.2,8963,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075306,232442.00
02/25/2019 01:15,2,0.000,ALERT,212.61,299.37,60.038,1551075304,"201051344001025","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1209587.4,1209587.4,16892,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075307,232443.00
02/25/2019 01:15,2,0.000,ALERT,212.61,300.27,60.022,1551075304,"201051344001093","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1196469.5,1196469.5,16889,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551075309,232444.00
02/25/2019 01:15,2,0.000,ALERT,211.70,299.67,59.969,1551075304,"201051344000458","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1212561.2,1212561.2,8699,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075311,232445.00
02/25/2019 01:15,2,0.000,ALERT,212.61,300.57,60.059,1551075304,"201051344000890","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1206006.5,1206006.5,16844,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075313,232446.00
02/25/2019 01:15,2,0.000,ALERT,211.48,299.37,60.017,1551075304,"201051344000988","174011545737251",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,943588.8,943588.8,9048,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075315,232447.00
02/25/2019 01:15,2,0.000,ALERT,213.29,301.17,60.022,1551075304,"201051344000582","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1185813.4,1185813.4,16813,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075317,232448.00
02/25/2019 01:15,2,0.000,ALERT,211.70,300.27,60.059,1551075304,"201051344000868","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1197849.1,1197849.1,40727,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075318,232449.00
02/25/2019 01:15,2,0.000,ALERT,212.38,300.27,60.017,1551075304,"201051344000576","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1214451.0,1214451.0,12786,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551075320,232450.00
02/25/2019 01:15,2,0.000,ALERT,211.93,299.67,60.038,1551075304,"201051344001158","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1190979.7,1190979.7,9015,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075322,232451.00
02/25/2019 01:15,2,0.000,ALERT,212.83,299.67,60.012,1551075304,"201051344000917","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1202735.4,1202735.4,16676,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075324,232452.00
02/25/2019 01:15,2,0.000,ALERT,213.06,299.37,60.065,1551075304,"201051344000417","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,974724.8,974724.8,16917,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075326,232453.00
02/25/2019 01:15,2,0.000,ALERT,213.06,299.97,60.049,1551075304,"201051344000685","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1207062.5,1207062.5,16895,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551075327,232454.00
02/25/2019 01:15,2,0.000,ALERT,212.83,299.37,60.012,1551075304,"201051344000651","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1200836.6,1200836.6,16877,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075329,232455.00
02/25/2019 01:15,2,0.000,ALERT,211.48,299.97,60.012,1551075304,"201051344000594","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1215703.7,1215703.7,40702,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551075331,232456.00
02/25/2019 01:15,2,0.000,ALERT,211.93,299.97,60.006,1551075304,"201051344000469","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1199947.3,1199947.3,8972,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075333,232457.00
02/25/2019 01:15,2,0.000,ALERT,212.83,300.27,60.006,1551075304,"201051344000585","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1215508.8,1215508.8,16927,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075335,232458.00
02/25/2019 01:15,2,0.000,ALERT,212.38,299.67,60.012,1551075304,"201051344000853","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1218393.5,1218393.5,8601,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075337,232459.00
02/25/2019 01:15,2,0.000,ALERT,213.06,299.97,59.985,1551075304,"201051344001145","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1214405.4,1214405.4,16842,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075338,232460.00
02/25/2019 01:15,2,0.000,ALERT,212.83,299.97,59.964,1551075304,"201051344000438","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1208552.8,1208552.8,16890,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075340,232461.00
02/25/2019 01:15,2,0.000,ALERT,212.38,299.67,60.006,1551075304,"201051344001135","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1196569.1,1196569.1,16845,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551075342,232462.00
02/25/2019 01:15,2,0.000,ALERT,211.93,299.67,60.012,1551075304,"201051344000983","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1217221.7,1217221.7,8604,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075344,232463.00
02/25/2019 01:15,2,0.000,ALERT,212.83,299.37,60.001,1551075304,"201051344001203","174011545737251",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,1205457.6,1205457.6,16889,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075346,232464.00
02/25/2019 01:15,2,0.000,ALERT,212.61,300.27,60.017,1551075304,"201051344001230","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1199914.1,1199914.1,16696,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075348,232465.00
02/25/2019 01:15,2,0.000,ALERT,212.61,299.67,60.001,1551075304,"201051344000646","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1194530.8,1194530.8,16857,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075349,232466.00
02/25/2019 01:15,2,0.000,ALERT,212.16,299.07,60.043,1551075304,"201051344000867","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1196534.5,1196534.5,40759,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075351,232467.00
02/25/2019 01:15,2,0.000,ALERT,212.61,299.37,60.054,1551075304,"201051344000633","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1195519.4,1195519.4,40820,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075353,232468.00
02/25/2019 01:15,2,0.000,ALERT,212.38,299.97,60.017,1551075304,"201051344000955","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1213797.5,1213797.5,16880,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075355,232469.00
02/25/2019 01:15,2,0.000,ALERT,211.93,298.77,60.012,1551075304,"201051344000648","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1206582.6,1206582.6,40333,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075357,232470.00
02/25/2019 01:15,2,0.000,ALERT,212.38,299.37,60.006,1551075304,"201051344000645","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1211530.6,1211530.6,40290,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075359,232471.00
02/25/2019 01:15,2,0.000,ALERT,211.93,299.97,59.996,1551075304,"201051344000569","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1227850.0,1227850.0,8527,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551075361,232472.00
02/25/2019 01:15,2,0.000,ALERT,212.16,299.07,60.017,1551075304,"179051228000119","174011545737251",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,15584.2,15584.2,8586,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551075363,232473.00
02/25/2019 01:30,2,0.000,ALERT,212.16,300.87,60.006,1551076204,"201051344000579","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1225073.2,1225073.2,8965,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076206,232474.00
02/25/2019 01:30,2,0.000,ALERT,212.61,299.37,60.006,1551076204,"201051344001025","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1209587.4,1209587.4,16894,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076208,232475.00
02/25/2019 01:30,2,0.000,ALERT,212.61,299.97,60.017,1551076204,"201051344001093","174011545737251",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,1196469.5,1196469.5,16891,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076210,232476.00
02/25/2019 01:30,2,0.000,ALERT,211.93,299.97,60.001,1551076204,"201051344000458","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1212561.2,1212561.2,8701,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076212,232477.00
02/25/2019 01:30,2,0.000,ALERT,212.61,300.57,60.012,1551076204,"201051344000890","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16846,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076214,232478.00
02/25/2019 01:30,2,0.000,ALERT,211.93,299.67,59.990,1551076204,"201051344000988","174011545737251",0.00,-9.00,0,295.16,301.17,0.0,0.0,0.000,943588.8,943588.8,9050,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551076216,232479.00
02/25/2019 01:30,2,0.000,ALERT,213.29,300.87,60.012,1551076204,"201051344000582","174011545737251",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,1185813.4,1185813.4,16815,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076217,232480.00
02/25/2019 01:30,2,0.000,ALERT,211.93,300.57,59.996,1551076204,"201051344000868","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1197849.1,1197849.1,40729,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076219,232481.00
02/25/2019 01:30,2,0.000,ALERT,212.61,300.57,60.043,1551076204,"201051344000576","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1214451.0,1214451.0,12788,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076221,232482.00
02/25/2019 01:30,2,0.000,ALERT,212.16,299.97,60.049,1551076204,"201051344001158","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1190979.7,1190979.7,9017,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551076223,232483.00
02/25/2019 01:30,2,0.000,ALERT,213.06,299.67,60.006,1551076204,"201051344000917","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1202735.4,1202735.4,16678,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551076225,232484.00
02/25/2019 01:30,2,0.000,ALERT,213.06,299.67,60.006,1551076204,"201051344000417","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,974724.8,974724.8,16919,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076226,232485.00
02/25/2019 01:30,2,0.000,ALERT,213.06,299.97,60.001,1551076204,"201051344000685","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1207062.5,1207062.5,16897,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076229,232486.00
02/25/2019 01:30,2,0.000,ALERT,212.83,299.37,60.012,1551076204,"201051344000651","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1200836.6,1200836.6,16879,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076230,232487.00
02/25/2019 01:30,2,0.000,ALERT,211.70,300.27,60.006,1551076204,"201051344000594","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1215703.7,1215703.7,40704,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076232,232488.00
02/25/2019 01:30,2,0.000,ALERT,212.16,299.97,59.985,1551076204,"201051344000469","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1199947.3,1199947.3,8974,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076234,232489.00
02/25/2019 01:30,2,0.000,ALERT,212.83,299.97,60.001,1551076204,"201051344000585","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1215508.8,1215508.8,16929,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551076236,232490.00
02/25/2019 01:30,2,0.000,ALERT,212.61,299.67,60.049,1551076204,"201051344000853","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1218393.5,1218393.5,8603,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551076238,232491.00
02/25/2019 01:30,2,0.000,ALERT,213.06,299.97,60.006,1551076204,"201051344001145","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16844,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076239,232492.00
02/25/2019 01:30,2,0.000,ALERT,212.83,299.97,60.006,1551076204,"201051344000438","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16892,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076241,232493.00
02/25/2019 01:30,2,0.000,ALERT,212.38,299.97,60.012,1551076204,"201051344001135","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1196569.1,1196569.1,16847,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076243,232494.00
02/25/2019 01:30,2,0.000,ALERT,211.93,299.97,60.006,1551076204,"201051344000983","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1217221.7,1217221.7,8606,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076245,232495.00
02/25/2019 01:30,2,0.000,ALERT,212.61,299.37,60.022,1551076204,"201051344001203","174011545737251",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16891,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076247,232496.00
02/25/2019 01:30,2,0.000,ALERT,212.61,300.27,59.996,1551076204,"201051344001230","174011545737251",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,1199914.1,1199914.1,16698,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076249,232497.00
02/25/2019 01:30,2,0.000,ALERT,212.38,299.67,60.012,1551076204,"201051344000646","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1194530.8,1194530.8,16859,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076251,232498.00
02/25/2019 01:30,2,0.000,ALERT,212.16,299.37,60.012,1551076204,"201051344000867","174011545737251",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,1196534.5,1196534.5,40761,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076252,232499.00
02/25/2019 01:30,2,0.000,ALERT,212.83,299.67,60.017,1551076204,"201051344000633","174011545737251",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,1195519.4,1195519.4,40822,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551076254,232500.00
02/25/2019 01:30,2,0.000,ALERT,212.38,299.97,60.022,1551076204,"201051344000955","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1213797.5,1213797.5,16882,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076256,232501.00
02/25/2019 01:30,2,0.000,ALERT,211.93,299.07,60.022,1551076204,"201051344000648","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1206582.6,1206582.6,40335,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551076258,232502.00
02/25/2019 01:30,2,0.000,ALERT,212.38,299.97,60.017,1551076204,"201051344000645","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1211530.6,1211530.6,40292,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076260,232503.00
02/25/2019 01:30,2,0.000,ALERT,212.16,300.57,60.043,1551076204,"201051344000569","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1227850.0,1227850.0,8529,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551076262,232504.00
02/25/2019 01:30,2,0.000,ALERT,212.38,299.37,60.022,1551076204,"179051228000119","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,15584.2,15584.2,8588,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551076264,232505.00
02/25/2019 01:45,2,0.000,ALERT,212.38,301.17,60.001,1551077104,"201051344000579","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1225073.2,1225073.2,8967,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077106,232506.00
02/25/2019 01:45,2,0.000,ALERT,212.83,300.27,60.006,1551077104,"201051344001025","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1209587.4,1209587.4,16896,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077108,232507.00
02/25/2019 01:45,2,0.000,ALERT,213.06,300.87,60.001,1551077104,"201051344001093","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1196469.5,1196469.5,16893,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551077109,232508.00
02/25/2019 01:45,2,0.000,ALERT,212.38,300.57,60.001,1551077104,"201051344000458","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1212561.2,1212561.2,8703,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551077111,232509.00
02/25/2019 01:45,2,0.000,ALERT,212.83,301.17,60.006,1551077104,"201051344000890","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1206006.5,1206006.5,16848,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551077113,232510.00
02/25/2019 01:45,2,0.000,ALERT,212.16,300.27,60.006,1551077104,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,943588.8,943588.8,9052,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077115,232511.00
02/25/2019 01:45,2,0.000,ALERT,213.51,302.07,60.001,1551077104,"201051344000582","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1185813.4,1185813.4,16817,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077117,232512.00
02/25/2019 01:45,2,0.000,ALERT,212.16,300.87,60.006,1551077104,"201051344000868","174011545737251",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,1197849.1,1197849.1,40731,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077119,232513.00
02/25/2019 01:45,2,0.000,ALERT,212.83,300.87,60.012,1551077104,"201051344000576","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1214451.0,1214451.0,12790,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077120,232514.00
02/25/2019 01:45,2,0.000,ALERT,212.38,300.27,60.006,1551077104,"201051344001158","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1190979.7,1190979.7,9019,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077122,232515.00
02/25/2019 01:45,2,0.000,ALERT,213.29,300.57,60.006,1551077104,"201051344000917","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1202735.4,1202735.4,16680,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077124,232516.00
02/25/2019 01:45,2,0.000,ALERT,213.29,300.57,60.006,1551077104,"201051344000417","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,974724.8,974724.8,16921,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077126,232517.00
02/25/2019 01:45,2,0.000,ALERT,213.29,300.87,60.001,1551077104,"201051344000685","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1207062.5,1207062.5,16899,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077128,232518.00
02/25/2019 01:45,2,0.000,ALERT,213.06,299.97,60.001,1551077104,"201051344000651","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1200836.6,1200836.6,16881,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551077129,232519.00
02/25/2019 01:45,2,0.000,ALERT,211.93,300.87,60.012,1551077104,"201051344000594","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1215703.7,1215703.7,40706,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077131,232520.00
02/25/2019 01:45,2,0.000,ALERT,212.38,300.27,60.012,1551077104,"201051344000469","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1199947.3,1199947.3,8976,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077133,232521.00
02/25/2019 01:45,2,0.000,ALERT,213.29,301.17,59.996,1551077104,"201051344000585","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1215508.8,1215508.8,16931,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551077135,232522.00
02/25/2019 01:45,2,0.000,ALERT,212.83,300.27,60.017,1551077104,"201051344000853","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1218393.5,1218393.5,8605,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077137,232523.00
02/25/2019 01:45,2,0.000,ALERT,213.29,300.87,59.969,1551077104,"201051344001145","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1214405.4,1214405.4,16846,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077139,232524.00
02/25/2019 01:45,2,0.000,ALERT,213.06,300.87,60.012,1551077104,"201051344000438","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1208552.8,1208552.8,16894,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077140,232525.00
02/25/2019 01:45,2,0.000,ALERT,212.61,300.57,60.001,1551077104,"201051344001135","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1196569.1,1196569.1,16849,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077142,232526.00
02/25/2019 01:45,2,0.000,ALERT,212.16,299.97,60.012,1551077104,"201051344000983","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1217221.7,1217221.7,8608,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077144,232527.00
02/25/2019 01:45,2,0.000,ALERT,213.06,299.97,59.975,1551077104,"201051344001203","174011545737251",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,1205457.6,1205457.6,16893,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077146,232528.00
02/25/2019 01:45,2,0.000,ALERT,213.06,300.87,60.017,1551077104,"201051344001230","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1199914.1,1199914.1,16700,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551077148,232529.00
02/25/2019 01:45,2,0.000,ALERT,212.83,300.27,59.964,1551077104,"201051344000646","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1194530.8,1194530.8,16861,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077149,232530.00
02/25/2019 01:45,2,0.000,ALERT,212.61,299.67,60.017,1551077104,"201051344000867","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1196534.5,1196534.5,40763,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077151,232531.00
02/25/2019 01:45,2,0.000,ALERT,213.06,299.97,60.006,1551077104,"201051344000633","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1195519.4,1195519.4,40824,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077153,232532.00
02/25/2019 01:45,2,0.000,ALERT,212.61,300.57,60.012,1551077104,"201051344000955","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1213797.5,1213797.5,16884,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077155,232533.00
02/25/2019 01:45,2,0.000,ALERT,212.38,299.37,60.017,1551077104,"201051344000648","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1206582.6,1206582.6,40337,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077157,232534.00
02/25/2019 01:45,2,0.000,ALERT,212.61,299.97,60.022,1551077104,"201051344000645","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1211530.6,1211530.6,40294,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077159,232535.00
02/25/2019 01:45,2,0.000,ALERT,212.38,300.57,60.017,1551077104,"201051344000569","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1227850.0,1227850.0,8531,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551077161,232536.00
02/25/2019 01:45,2,0.000,ALERT,212.61,299.67,60.006,1551077104,"179051228000119","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,15584.2,15584.2,8590,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551077163,232537.00
02/25/2019 02:00,2,0.000,ALERT,212.16,300.87,60.012,1551078004,"201051344000579","174011545737251",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,1225073.2,1225073.2,8969,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078006,232538.00
02/25/2019 02:00,2,0.000,ALERT,212.38,299.07,60.006,1551078004,"201051344001025","174011545737251",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,1209587.4,1209587.4,16898,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078008,232539.00
02/25/2019 02:00,2,0.000,ALERT,212.38,299.97,59.975,1551078004,"201051344001093","174011545737251",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,1196469.5,1196469.5,16895,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078010,232540.00
02/25/2019 02:00,2,0.000,ALERT,211.93,299.97,60.049,1551078004,"201051344000458","174011545737251",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,1212561.2,1212561.2,8705,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078012,232541.00
02/25/2019 02:00,2,0.000,ALERT,212.38,300.57,59.996,1551078004,"201051344000890","174011545737251",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,1206006.5,1206006.5,16850,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078014,232542.00
02/25/2019 02:00,2,0.000,ALERT,211.70,299.97,60.006,1551078004,"201051344000988","174011545737251",0.00,-9.00,0,294.86,301.47,0.0,0.0,0.000,943588.8,943588.8,9054,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078015,232543.00
02/25/2019 02:00,2,0.000,ALERT,212.83,300.87,60.001,1551078004,"201051344000582","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1185813.4,1185813.4,16819,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078017,232544.00
02/25/2019 02:00,2,0.000,ALERT,211.93,300.87,60.012,1551078004,"201051344000868","174011545737251",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40733,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078019,232545.00
02/25/2019 02:00,2,0.000,ALERT,212.38,300.57,60.012,1551078004,"201051344000576","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12792,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078021,232546.00
02/25/2019 02:00,2,0.000,ALERT,212.16,300.27,60.038,1551078004,"201051344001158","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1190979.7,1190979.7,9021,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078023,232547.00
02/25/2019 02:00,2,0.000,ALERT,212.61,299.67,59.990,1551078004,"201051344000917","174011545737251",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,1202735.4,1202735.4,16682,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078025,232548.00
02/25/2019 02:00,2,0.000,ALERT,212.61,299.67,60.012,1551078004,"201051344000417","174011545737251",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,974724.8,974724.8,16923,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078027,232549.00
02/25/2019 02:00,2,0.000,ALERT,212.61,299.97,60.022,1551078004,"201051344000685","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1207062.5,1207062.5,16901,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078028,232550.00
02/25/2019 02:00,2,0.000,ALERT,212.38,299.37,60.028,1551078004,"201051344000651","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1200836.6,1200836.6,16883,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078030,232551.00
02/25/2019 02:00,2,0.000,ALERT,211.48,300.57,60.022,1551078004,"201051344000594","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,1215703.7,1215703.7,40708,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078032,232552.00
02/25/2019 02:00,2,0.000,ALERT,212.16,300.27,60.028,1551078004,"201051344000469","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1199947.3,1199947.3,8978,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078034,232553.00
02/25/2019 02:00,2,0.000,ALERT,212.61,300.57,60.065,1551078004,"201051344000585","174011545737251",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,1215508.8,1215508.8,16933,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078036,232554.00
02/25/2019 02:00,2,0.000,ALERT,212.61,300.27,60.043,1551078004,"201051344000853","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1218393.5,1218393.5,8607,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078038,232555.00
02/25/2019 02:00,2,0.000,ALERT,212.61,300.27,60.001,1551078004,"201051344001145","174011545737251",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,1214405.4,1214405.4,16848,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078040,232556.00
02/25/2019 02:00,2,0.000,ALERT,212.38,300.27,60.033,1551078004,"201051344000438","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1208552.8,1208552.8,16896,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078041,232557.00
02/25/2019 02:00,2,0.000,ALERT,211.93,299.97,60.038,1551078004,"201051344001135","174011545737251",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,1196569.1,1196569.1,16851,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078043,232558.00
02/25/2019 02:00,2,0.000,ALERT,211.93,300.27,60.038,1551078004,"201051344000983","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1217221.7,1217221.7,8610,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078045,232559.00
02/25/2019 02:00,2,0.000,ALERT,212.38,299.67,60.049,1551078004,"201051344001203","174011545737251",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,1205457.6,1205457.6,16895,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078047,232560.00
02/25/2019 02:00,2,0.000,ALERT,212.38,300.27,60.017,1551078004,"201051344001230","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,1199914.1,1199914.1,16702,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078049,232561.00
02/25/2019 02:00,2,0.000,ALERT,212.16,299.67,60.038,1551078004,"201051344000646","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,1194530.8,1194530.8,16863,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078051,232562.00
02/25/2019 02:00,2,0.000,ALERT,212.38,299.67,60.070,1551078004,"201051344000867","174011545737251",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,1196534.5,1196534.5,40765,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078052,232563.00
02/25/2019 02:00,2,0.000,ALERT,212.61,299.97,60.033,1551078004,"201051344000633","174011545737251",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,1195519.4,1195519.4,40826,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078054,232564.00
02/25/2019 02:00,2,0.000,ALERT,211.93,299.97,60.049,1551078004,"201051344000955","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1213797.5,1213797.5,16886,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078056,232565.00
02/25/2019 02:00,2,0.000,ALERT,211.93,299.37,60.033,1551078004,"201051344000648","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1206582.6,1206582.6,40339,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078058,232566.00
02/25/2019 02:00,2,0.000,ALERT,212.38,299.97,60.043,1551078004,"201051344000645","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1211530.6,1211530.6,40296,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078060,232567.00
02/25/2019 02:00,2,0.000,ALERT,211.93,300.57,60.022,1551078004,"201051344000569","174011545737251",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,1227850.0,1227850.0,8533,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078062,232568.00
02/25/2019 02:00,2,0.000,ALERT,212.38,299.67,60.033,1551078004,"179051228000119","174011545737251",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,15584.2,15584.2,8592,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551078064,232569.00
