ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 02:15,2,0.000,ALERT,212.16,300.87,59.996,1551078904,"201051344000579","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1225073.2,1225073.2,8971,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078906,232570.00
02/25/2019 02:15,2,0.000,ALERT,212.83,299.67,60.006,1551078904,"201051344001025","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1209587.4,1209587.4,16900,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078908,232571.00
02/25/2019 02:15,2,0.000,ALERT,212.83,300.27,59.985,1551078904,"201051344001093","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1196469.5,1196469.5,16897,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078910,232572.00
02/25/2019 02:15,2,0.000,ALERT,211.93,299.97,60.017,1551078904,"201051344000458","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1212561.2,1212561.2,8707,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078912,232573.00
02/25/2019 02:15,2,0.000,ALERT,212.83,300.87,59.990,1551078904,"201051344000890","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1206006.5,1206006.5,16852,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078913,232574.00
02/25/2019 02:15,2,0.000,ALERT,211.70,299.67,59.996,1551078904,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,943588.8,943588.8,9056,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078915,232575.00
02/25/2019 02:15,2,0.000,ALERT,213.29,301.17,59.996,1551078904,"201051344000582","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1185813.4,1185813.4,16821,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078917,232576.00
02/25/2019 02:15,2,0.000,ALERT,211.93,300.57,59.996,1551078904,"201051344000868","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40735,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078919,232577.00
02/25/2019 02:15,2,0.000,ALERT,212.38,300.57,60.001,1551078904,"201051344000576","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12794,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078921,232578.00
02/25/2019 02:15,2,0.000,ALERT,211.93,299.67,60.001,1551078904,"201051344001158","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1190979.7,1190979.7,9023,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078923,232579.00
02/25/2019 02:15,2,0.000,ALERT,213.06,299.97,59.996,1551078904,"201051344000917","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1202735.4,1202735.4,16684,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078924,232580.00
02/25/2019 02:15,2,0.000,ALERT,213.06,299.97,59.969,1551078904,"201051344000417","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,974724.8,974724.8,16925,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078926,232581.00
02/25/2019 02:15,2,0.000,ALERT,213.06,300.27,59.985,1551078904,"201051344000685","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1207062.5,1207062.5,16903,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078928,232582.00
02/25/2019 02:15,2,0.000,ALERT,212.83,299.37,60.033,1551078904,"201051344000651","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1200836.6,1200836.6,16885,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078930,232583.00
02/25/2019 02:15,2,0.000,ALERT,211.48,300.27,60.001,1551078904,"201051344000594","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1215703.7,1215703.7,40710,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078932,232584.00
02/25/2019 02:15,2,0.000,ALERT,212.16,299.97,60.017,1551078904,"201051344000469","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1199947.3,1199947.3,8980,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078933,232585.00
02/25/2019 02:15,2,0.000,ALERT,213.06,300.27,60.028,1551078904,"201051344000585","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1215508.8,1215508.8,16935,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078935,232586.00
02/25/2019 02:15,2,0.000,ALERT,212.38,299.97,60.012,1551078904,"201051344000853","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1218393.5,1218393.5,8609,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078937,232587.00
02/25/2019 02:15,2,0.000,ALERT,213.06,300.57,60.022,1551078904,"201051344001145","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1214405.4,1214405.4,16850,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078939,232588.00
02/25/2019 02:15,2,0.000,ALERT,212.83,300.27,59.985,1551078904,"201051344000438","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1208552.8,1208552.8,16898,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078941,232589.00
02/25/2019 02:15,2,0.000,ALERT,212.38,300.27,60.001,1551078904,"201051344001135","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1196569.1,1196569.1,16853,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078943,232590.00
02/25/2019 02:15,2,0.000,ALERT,211.93,299.97,60.033,1551078904,"201051344000983","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1217221.7,1217221.7,8612,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078944,232591.00
02/25/2019 02:15,2,0.000,ALERT,212.83,299.67,60.017,1551078904,"201051344001203","174011545737251",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,1205457.6,1205457.6,16897,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078946,232592.00
02/25/2019 02:15,2,0.000,ALERT,212.83,300.57,59.969,1551078904,"201051344001230","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1199914.1,1199914.1,16704,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078948,232593.00
02/25/2019 02:15,2,0.000,ALERT,212.61,299.97,60.017,1551078904,"201051344000646","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1194530.8,1194530.8,16865,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078950,232594.00
02/25/2019 02:15,2,0.000,ALERT,212.16,299.37,60.054,1551078904,"201051344000867","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1196534.5,1196534.5,40767,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078952,232595.00
02/25/2019 02:15,2,0.000,ALERT,212.61,299.97,60.006,1551078904,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1195519.4,1195519.4,40828,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078953,232596.00
02/25/2019 02:15,2,0.000,ALERT,212.38,300.27,59.996,1551078904,"201051344000955","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1213797.5,1213797.5,16888,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078955,232597.00
02/25/2019 02:15,2,0.000,ALERT,211.93,299.07,60.022,1551078904,"201051344000648","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1206582.6,1206582.6,40341,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078957,232598.00
02/25/2019 02:15,2,0.000,ALERT,212.38,299.97,60.022,1551078904,"201051344000645","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1211530.6,1211530.6,40298,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551078959,232599.00
02/25/2019 02:15,2,0.000,ALERT,211.93,300.57,60.022,1551078904,"201051344000569","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1227850.0,1227850.0,8535,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551078961,232600.00
02/25/2019 02:15,2,0.000,ALERT,212.38,299.67,60.017,1551078904,"179051228000119","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,15584.2,15584.2,8594,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551078963,232601.00
02/25/2019 02:30,2,0.000,ALERT,211.93,300.57,59.996,1551079804,"201051344000579","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1225073.2,1225073.2,8973,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079807,232602.00
02/25/2019 02:30,2,0.000,ALERT,212.61,299.67,60.038,1551079804,"201051344001025","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1209587.4,1209587.4,16902,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079808,232603.00
02/25/2019 02:30,2,0.000,ALERT,212.83,300.27,60.054,1551079804,"201051344001093","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1196469.5,1196469.5,16899,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551079810,232604.00
02/25/2019 02:30,2,0.000,ALERT,211.93,299.97,60.006,1551079804,"201051344000458","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1212561.2,1212561.2,8709,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079812,232605.00
02/25/2019 02:30,2,0.000,ALERT,212.61,300.87,59.996,1551079804,"201051344000890","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1206006.5,1206006.5,16854,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079814,232606.00
02/25/2019 02:30,2,0.000,ALERT,211.70,299.67,60.012,1551079804,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,943588.8,943588.8,9058,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079816,232607.00
02/25/2019 02:30,2,0.000,ALERT,213.29,301.17,60.012,1551079804,"201051344000582","174011545737251",0.00,-11.50,0,299.37,302.68,0.0,0.0,0.000,1185813.4,1185813.4,16823,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079818,232608.00
02/25/2019 02:30,2,0.000,ALERT,211.93,300.27,60.038,1551079804,"201051344000868","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,1197849.1,1197849.1,40737,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079819,232609.00
02/25/2019 02:30,2,0.000,ALERT,212.38,300.57,60.006,1551079804,"201051344000576","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1214451.0,1214451.0,12796,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079821,232610.00
02/25/2019 02:30,2,0.000,ALERT,212.16,299.97,60.017,1551079804,"201051344001158","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1190979.7,1190979.7,9025,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079823,232611.00
02/25/2019 02:30,2,0.000,ALERT,213.06,299.97,60.006,1551079804,"201051344000917","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1202735.4,1202735.4,16686,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079825,232612.00
02/25/2019 02:30,2,0.000,ALERT,213.06,299.67,60.012,1551079804,"201051344000417","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,974724.8,974724.8,16927,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079827,232613.00
02/25/2019 02:30,2,0.000,ALERT,213.06,300.27,60.017,1551079804,"201051344000685","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1207062.5,1207062.5,16905,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079829,232614.00
02/25/2019 02:30,2,0.000,ALERT,212.83,299.37,60.006,1551079804,"201051344000651","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1200836.6,1200836.6,16887,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079830,232615.00
02/25/2019 02:30,2,0.000,ALERT,211.48,300.87,60.017,1551079804,"201051344000594","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1215703.7,1215703.7,40712,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551079832,232616.00
02/25/2019 02:30,2,0.000,ALERT,212.16,299.97,60.022,1551079804,"201051344000469","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1199947.3,1199947.3,8982,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079834,232617.00
02/25/2019 02:30,2,0.000,ALERT,212.83,300.57,59.985,1551079804,"201051344000585","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1215508.8,1215508.8,16937,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079836,232618.00
02/25/2019 02:30,2,0.000,ALERT,212.61,299.97,60.017,1551079804,"201051344000853","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1218393.5,1218393.5,8611,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079838,232619.00
02/25/2019 02:30,2,0.000,ALERT,213.06,300.57,60.038,1551079804,"201051344001145","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16852,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079839,232620.00
02/25/2019 02:30,2,0.000,ALERT,212.83,300.27,60.022,1551079804,"201051344000438","174011545737251",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16900,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079841,232621.00
02/25/2019 02:30,2,0.000,ALERT,212.38,300.27,60.028,1551079804,"201051344001135","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,1196569.1,1196569.1,16855,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079843,232622.00
02/25/2019 02:30,2,0.000,ALERT,211.93,299.67,60.022,1551079804,"201051344000983","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1217221.7,1217221.7,8614,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551079845,232623.00
02/25/2019 02:30,2,0.000,ALERT,212.61,299.67,60.028,1551079804,"201051344001203","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16899,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079847,232624.00
02/25/2019 02:30,2,0.000,ALERT,212.61,300.57,60.033,1551079804,"201051344001230","174011545737251",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,1199914.1,1199914.1,16706,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079849,232625.00
02/25/2019 02:30,2,0.000,ALERT,212.38,299.97,60.017,1551079804,"201051344000646","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1194530.8,1194530.8,16867,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079851,232626.00
02/25/2019 02:30,2,0.000,ALERT,212.38,299.37,60.028,1551079804,"201051344000867","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1196534.5,1196534.5,40769,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551079852,232627.00
02/25/2019 02:30,2,0.000,ALERT,212.61,299.67,60.022,1551079804,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1195519.4,1195519.4,40830,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079854,232628.00
02/25/2019 02:30,2,0.000,ALERT,212.38,300.27,60.028,1551079804,"201051344000955","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1213797.5,1213797.5,16890,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079856,232629.00
02/25/2019 02:30,2,0.000,ALERT,211.93,299.07,60.043,1551079804,"201051344000648","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1206582.6,1206582.6,40343,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551079858,232630.00
02/25/2019 02:30,2,0.000,ALERT,212.38,299.67,60.022,1551079804,"201051344000645","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1211530.6,1211530.6,40300,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079860,232631.00
02/25/2019 02:30,2,0.000,ALERT,211.93,300.57,60.022,1551079804,"201051344000569","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1227850.0,1227850.0,8538,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551079862,232632.00
02/25/2019 02:30,2,0.000,ALERT,212.38,299.37,60.017,1551079804,"179051228000119","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,15584.2,15584.2,8596,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551079864,232633.00
02/25/2019 02:45,2,0.000,ALERT,211.93,300.57,59.975,1551080704,"201051344000579","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1225073.2,1225073.2,8975,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080706,232634.00
02/25/2019 02:45,2,0.000,ALERT,212.38,299.67,60.012,1551080704,"201051344001025","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1209587.4,1209587.4,16904,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080708,232635.00
02/25/2019 02:45,2,0.000,ALERT,212.38,300.27,60.022,1551080704,"201051344001093","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1196469.5,1196469.5,16901,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080710,232636.00
02/25/2019 02:45,2,0.000,ALERT,211.70,299.97,59.975,1551080704,"201051344000458","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1212561.2,1212561.2,8711,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080712,232637.00
02/25/2019 02:45,2,0.000,ALERT,212.38,300.57,60.022,1551080704,"201051344000890","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1206006.5,1206006.5,16856,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080713,232638.00
02/25/2019 02:45,2,0.000,ALERT,211.70,299.67,60.028,1551080704,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,943588.8,943588.8,9060,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551080715,232639.00
02/25/2019 02:45,2,0.000,ALERT,213.06,301.17,60.017,1551080704,"201051344000582","174011545737251",0.00,-11.50,0,299.37,302.68,0.0,0.0,0.000,1185813.4,1185813.4,16825,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551080717,232640.00
02/25/2019 02:45,2,0.000,ALERT,211.70,300.57,60.022,1551080704,"201051344000868","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,1197849.1,1197849.1,40739,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080719,232641.00
02/25/2019 02:45,2,0.000,ALERT,212.38,300.57,60.012,1551080704,"201051344000576","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1214451.0,1214451.0,12798,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080721,232642.00
02/25/2019 02:45,2,0.000,ALERT,211.93,299.97,60.017,1551080704,"201051344001158","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1190979.7,1190979.7,9027,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080723,232643.00
02/25/2019 02:45,2,0.000,ALERT,212.61,299.97,60.065,1551080704,"201051344000917","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1202735.4,1202735.4,16688,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080724,232644.00
02/25/2019 02:45,2,0.000,ALERT,212.61,299.67,60.022,1551080704,"201051344000417","174011545737251",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,974724.8,974724.8,16929,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080726,232645.00
02/25/2019 02:45,2,0.000,ALERT,212.83,300.27,60.070,1551080704,"201051344000685","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1207062.5,1207062.5,16907,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080728,232646.00
02/25/2019 02:45,2,0.000,ALERT,212.61,299.37,59.964,1551080704,"201051344000651","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1200836.6,1200836.6,16889,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080730,232647.00
02/25/2019 02:45,2,0.000,ALERT,211.25,300.57,60.022,1551080704,"201051344000594","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1215703.7,1215703.7,40714,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080732,232648.00
02/25/2019 02:45,2,0.000,ALERT,211.93,300.27,60.022,1551080704,"201051344000469","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1199947.3,1199947.3,8984,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080734,232649.00
02/25/2019 02:45,2,0.000,ALERT,212.61,300.57,60.049,1551080704,"201051344000585","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1215508.8,1215508.8,16939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080735,232650.00
02/25/2019 02:45,2,0.000,ALERT,212.38,299.97,60.033,1551080704,"201051344000853","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1218393.5,1218393.5,8613,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080737,232651.00
02/25/2019 02:45,2,0.000,ALERT,212.83,300.57,60.033,1551080704,"201051344001145","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1214405.4,1214405.4,16854,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080739,232652.00
02/25/2019 02:45,2,0.000,ALERT,212.61,300.27,60.033,1551080704,"201051344000438","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1208552.8,1208552.8,16902,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080741,232653.00
02/25/2019 02:45,2,0.000,ALERT,212.16,299.97,60.033,1551080704,"201051344001135","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1196569.1,1196569.1,16857,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080743,232654.00
02/25/2019 02:45,2,0.000,ALERT,211.70,299.97,60.033,1551080704,"201051344000983","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1217221.7,1217221.7,8616,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080744,232655.00
02/25/2019 02:45,2,0.000,ALERT,212.61,299.37,60.043,1551080704,"201051344001203","174011545737251",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16901,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080746,232656.00
02/25/2019 02:45,2,0.000,ALERT,212.61,300.27,60.028,1551080704,"201051344001230","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1199914.1,1199914.1,16708,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551080748,232657.00
02/25/2019 02:45,2,0.000,ALERT,212.38,299.97,60.070,1551080704,"201051344000646","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1194530.8,1194530.8,16869,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551080750,232658.00
02/25/2019 02:45,2,0.000,ALERT,212.16,299.07,60.049,1551080704,"201051344000867","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1196534.5,1196534.5,40771,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080752,232659.00
02/25/2019 02:45,2,0.000,ALERT,212.61,299.67,60.033,1551080704,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1195519.4,1195519.4,40832,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080754,232660.00
02/25/2019 02:45,2,0.000,ALERT,212.16,299.97,60.049,1551080704,"201051344000955","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1213797.5,1213797.5,16892,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080755,232661.00
02/25/2019 02:45,2,0.000,ACTIVE_NO_POWER,211.93,299.07,60.028,1551080704,"201051344000648","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1206582.6,1206582.6,40345,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551080758,232662.00
02/25/2019 02:45,2,0.000,ALERT,212.16,299.97,60.028,1551080704,"201051344000645","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1211530.6,1211530.6,40302,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551080760,232663.00
02/25/2019 02:45,2,0.000,ALERT,211.70,300.27,60.028,1551080704,"201051344000569","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1227850.0,1227850.0,8540,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551080762,232664.00
02/25/2019 02:45,2,0.000,ALERT,212.38,299.37,60.070,1551080704,"179051228000119","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,15584.2,15584.2,8598,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551080763,232665.00
02/25/2019 03:00,2,0.000,ALERT,211.93,300.87,59.996,1551081604,"201051344000579","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1225073.2,1225073.2,8977,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081606,232666.00
02/25/2019 03:00,2,0.000,ALERT,212.38,299.37,59.948,1551081604,"201051344001025","174011545737251",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,1209587.4,1209587.4,16906,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081608,232667.00
02/25/2019 03:00,2,0.000,ALERT,212.61,299.97,59.990,1551081604,"201051344001093","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1196469.5,1196469.5,16903,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081609,232668.00
02/25/2019 03:00,2,0.000,ALERT,211.93,300.27,60.001,1551081604,"201051344000458","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1212561.2,1212561.2,8713,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081611,232669.00
02/25/2019 03:00,2,0.000,ALERT,212.38,300.27,59.990,1551081604,"201051344000890","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1206006.5,1206006.5,16858,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551081613,232670.00
02/25/2019 03:00,2,0.000,ALERT,211.70,299.97,59.990,1551081604,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,943588.8,943588.8,9062,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081615,232671.00
02/25/2019 03:00,2,0.000,ALERT,213.06,300.87,59.996,1551081604,"201051344000582","174011545737251",0.00,-11.50,0,299.37,302.68,0.0,0.0,0.000,1185813.4,1185813.4,16827,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081617,232672.00
02/25/2019 03:00,2,0.000,ALERT,211.70,300.57,60.038,1551081604,"201051344000868","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40741,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551081619,232673.00
02/25/2019 03:00,2,0.000,ALERT,212.38,300.57,59.996,1551081604,"201051344000576","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12800,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551081620,232674.00
02/25/2019 03:00,2,0.000,ALERT,211.93,299.97,59.969,1551081604,"201051344001158","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1190979.7,1190979.7,9029,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081622,232675.00
02/25/2019 03:00,2,0.000,ALERT,212.83,299.97,59.996,1551081604,"201051344000917","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1202735.4,1202735.4,16690,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081624,232676.00
02/25/2019 03:00,2,0.000,ALERT,212.83,299.67,60.043,1551081604,"201051344000417","174011545737251",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,974724.8,974724.8,16931,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081626,232677.00
02/25/2019 03:00,2,0.000,ALERT,212.83,300.27,59.990,1551081604,"201051344000685","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1207062.5,1207062.5,16909,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081628,232678.00
02/25/2019 03:00,2,0.000,ALERT,212.61,299.67,59.996,1551081604,"201051344000651","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1200836.6,1200836.6,16891,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551081630,232679.00
02/25/2019 03:00,2,0.000,ALERT,211.48,300.27,59.990,1551081604,"201051344000594","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1215703.7,1215703.7,40716,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081631,232680.00
02/25/2019 03:00,2,0.000,ALERT,211.93,300.27,59.990,1551081604,"201051344000469","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1199947.3,1199947.3,8986,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081633,232681.00
02/25/2019 03:00,2,0.000,ALERT,212.61,300.27,60.001,1551081604,"201051344000585","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1215508.8,1215508.8,16941,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081635,232682.00
02/25/2019 03:00,2,0.000,ALERT,212.38,299.97,59.990,1551081604,"201051344000853","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1218393.5,1218393.5,8615,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551081637,232683.00
02/25/2019 03:00,2,0.000,ALERT,212.83,300.27,59.996,1551081604,"201051344001145","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1214405.4,1214405.4,16856,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081639,232684.00
02/25/2019 03:00,2,0.000,ALERT,212.61,300.27,59.990,1551081604,"201051344000438","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1208552.8,1208552.8,16904,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081640,232685.00
02/25/2019 03:00,2,0.000,ALERT,212.16,299.97,59.964,1551081604,"201051344001135","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1196569.1,1196569.1,16859,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081642,232686.00
02/25/2019 03:00,2,0.000,ALERT,211.70,299.97,59.985,1551081604,"201051344000983","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1217221.7,1217221.7,8618,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081644,232687.00
02/25/2019 03:00,2,0.000,ALERT,212.61,299.67,59.980,1551081604,"201051344001203","174011545737251",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16903,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551081646,232688.00
02/25/2019 03:00,2,0.000,ALERT,212.38,300.27,59.980,1551081604,"201051344001230","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1199914.1,1199914.1,16710,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081648,232689.00
02/25/2019 03:00,2,0.000,ALERT,212.38,299.97,59.948,1551081604,"201051344000646","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1194530.8,1194530.8,16871,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081650,232690.00
02/25/2019 03:00,2,0.000,ALERT,211.93,299.37,59.996,1551081604,"201051344000867","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1196534.5,1196534.5,40773,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081652,232691.00
02/25/2019 03:00,2,0.000,ALERT,212.61,299.67,59.990,1551081604,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1195519.4,1195519.4,40834,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081654,232692.00
02/25/2019 03:00,2,0.000,ALERT,212.16,299.97,59.980,1551081604,"201051344000955","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1213797.5,1213797.5,16894,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081655,232693.00
02/25/2019 03:00,2,0.000,ALERT,211.93,299.37,59.990,1551081604,"201051344000648","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1206582.6,1206582.6,40346,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551081657,232694.00
02/25/2019 03:00,2,0.000,ALERT,212.16,299.97,59.985,1551081604,"201051344000645","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1211530.6,1211530.6,40304,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551081660,232695.00
02/25/2019 03:00,2,0.000,ALERT,211.93,300.57,59.990,1551081604,"201051344000569","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1227850.0,1227850.0,8542,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551081661,232696.00
02/25/2019 03:00,2,0.000,ALERT,212.16,299.67,59.938,1551081604,"179051228000119","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,15584.2,15584.2,8600,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551081663,232697.00
02/25/2019 03:15,2,0.000,ALERT,211.93,300.57,59.975,1551082504,"201051344000579","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1225073.2,1225073.2,8979,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082506,232698.00
02/25/2019 03:15,2,0.000,ALERT,212.16,299.07,60.012,1551082504,"201051344001025","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1209587.4,1209587.4,16908,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082508,232699.00
02/25/2019 03:15,2,0.000,ALERT,212.38,299.67,60.012,1551082504,"201051344001093","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1196469.5,1196469.5,16905,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082510,232700.00
02/25/2019 03:15,2,0.000,ALERT,211.70,299.97,60.006,1551082504,"201051344000458","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1212561.2,1212561.2,8715,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551082512,232701.00
02/25/2019 03:15,2,0.000,ALERT,212.38,299.97,60.012,1551082504,"201051344000890","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16860,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082514,232702.00
02/25/2019 03:15,2,0.000,ALERT,211.70,299.37,59.996,1551082504,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,943588.8,943588.8,9064,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082516,232703.00
02/25/2019 03:15,2,0.000,ALERT,213.06,300.87,60.001,1551082504,"201051344000582","174011545737251",0.00,-11.50,0,299.07,302.37,0.0,0.0,0.000,1185813.4,1185813.4,16829,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551082517,232704.00
02/25/2019 03:15,2,0.000,ALERT,211.93,300.57,60.012,1551082504,"201051344000868","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1197849.1,1197849.1,40743,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082519,232705.00
02/25/2019 03:15,2,0.000,ALERT,212.38,300.57,60.006,1551082504,"201051344000576","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12802,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082521,232706.00
02/25/2019 03:15,2,0.000,ALERT,211.93,299.97,60.006,1551082504,"201051344001158","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1190979.7,1190979.7,9031,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082523,232707.00
02/25/2019 03:15,2,0.000,ALERT,212.61,299.37,60.059,1551082504,"201051344000917","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1202735.4,1202735.4,16692,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082525,232708.00
02/25/2019 03:15,2,0.000,ALERT,212.61,299.37,60.006,1551082504,"201051344000417","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,974724.8,974724.8,16933,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082526,232709.00
02/25/2019 03:15,2,0.000,ALERT,212.61,299.67,59.990,1551082504,"201051344000685","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1207062.5,1207062.5,16911,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082528,232710.00
02/25/2019 03:15,2,0.000,ALERT,212.38,298.77,59.996,1551082504,"201051344000651","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1200836.6,1200836.6,16893,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551082530,232711.00
02/25/2019 03:15,2,0.000,ALERT,211.25,300.27,59.953,1551082504,"201051344000594","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1215703.7,1215703.7,40718,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082532,232712.00
02/25/2019 03:15,2,0.000,ALERT,211.93,299.67,60.006,1551082504,"201051344000469","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1199947.3,1199947.3,8988,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082534,232713.00
