ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 03:15,2,0.000,ALERT,212.61,300.27,60.006,1551082504,"201051344000585","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1215508.8,1215508.8,16943,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082535,232714.00
02/25/2019 03:15,2,0.000,ALERT,212.38,299.67,59.964,1551082504,"201051344000853","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1218393.5,1218393.5,8617,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082537,232715.00
02/25/2019 03:15,2,0.000,ALERT,212.61,299.97,60.012,1551082504,"201051344001145","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16858,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082539,232716.00
02/25/2019 03:15,2,0.000,ALERT,212.61,299.97,59.975,1551082504,"201051344000438","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16906,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551082541,232717.00
02/25/2019 03:15,2,0.000,ALERT,211.93,299.67,60.006,1551082504,"201051344001135","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1196569.1,1196569.1,16861,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551082543,232718.00
02/25/2019 03:15,2,0.000,ALERT,211.70,299.97,60.006,1551082504,"201051344000983","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1217221.7,1217221.7,8620,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082544,232719.00
02/25/2019 03:15,2,0.000,ALERT,212.38,299.37,60.006,1551082504,"201051344001203","174011545737251",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16905,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551082546,232720.00
02/25/2019 03:15,2,0.000,ALERT,212.38,299.67,60.017,1551082504,"201051344001230","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1199914.1,1199914.1,16712,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082548,232721.00
02/25/2019 03:15,2,0.000,ALERT,212.16,299.67,60.017,1551082504,"201051344000646","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1194530.8,1194530.8,16873,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082550,232722.00
02/25/2019 03:15,2,0.000,ALERT,211.93,299.07,60.017,1551082504,"201051344000867","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1196534.5,1196534.5,40775,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551082552,232723.00
02/25/2019 03:15,2,0.000,ALERT,212.61,299.67,60.012,1551082504,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1195519.4,1195519.4,40836,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082554,232724.00
02/25/2019 03:15,2,0.000,ALERT,211.93,299.67,60.022,1551082504,"201051344000955","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1213797.5,1213797.5,16896,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082555,232725.00
02/25/2019 03:15,2,0.000,ALERT,211.70,298.77,60.012,1551082504,"201051344000648","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1206582.6,1206582.6,40348,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082557,232726.00
02/25/2019 03:15,2,0.000,ALERT,212.16,299.67,60.017,1551082504,"201051344000645","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1211530.6,1211530.6,40306,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551082559,232727.00
02/25/2019 03:15,2,0.000,ALERT,211.70,300.27,60.022,1551082504,"201051344000569","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1227850.0,1227850.0,8544,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551082561,232728.00
02/25/2019 03:15,2,0.000,ALERT,212.16,299.37,60.028,1551082504,"179051228000119","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,15584.2,15584.2,8602,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551082563,232729.00
02/25/2019 03:30,2,0.000,ALERT,211.70,300.27,60.001,1551083404,"201051344000579","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1225073.2,1225073.2,8981,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083407,232730.00
02/25/2019 03:30,2,0.000,ALERT,212.16,298.77,59.996,1551083404,"201051344001025","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1209587.4,1209587.4,16910,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083408,232731.00
02/25/2019 03:30,2,0.000,ALERT,212.38,299.37,60.001,1551083404,"201051344001093","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1196469.5,1196469.5,16907,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551083410,232732.00
02/25/2019 03:30,2,0.000,ALERT,211.70,299.67,60.038,1551083404,"201051344000458","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1212561.2,1212561.2,8717,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083412,232733.00
02/25/2019 03:30,2,0.000,ALERT,212.38,299.67,60.001,1551083404,"201051344000890","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16862,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083414,232734.00
02/25/2019 03:30,2,0.000,ALERT,211.70,299.67,60.006,1551083404,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,943588.8,943588.8,9066,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083416,232735.00
02/25/2019 03:30,2,0.000,ALERT,212.83,300.27,60.033,1551083404,"201051344000582","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1185813.4,1185813.4,16831,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083417,232736.00
02/25/2019 03:30,2,0.000,ALERT,211.70,299.97,59.953,1551083404,"201051344000868","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1197849.1,1197849.1,40745,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083419,232737.00
02/25/2019 03:30,2,0.000,ALERT,212.16,300.27,60.001,1551083404,"201051344000576","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1214451.0,1214451.0,12804,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083421,232738.00
02/25/2019 03:30,2,0.000,ALERT,211.93,299.67,60.001,1551083404,"201051344001158","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1190979.7,1190979.7,9033,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551083423,232739.00
02/25/2019 03:30,2,0.000,ALERT,212.61,298.77,60.054,1551083404,"201051344000917","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1202735.4,1202735.4,16694,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083425,232740.00
02/25/2019 03:30,2,0.000,ALERT,212.61,298.77,60.043,1551083404,"201051344000417","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,974724.8,974724.8,16935,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083427,232741.00
02/25/2019 03:30,2,0.000,ALERT,212.61,299.37,60.006,1551083404,"201051344000685","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1207062.5,1207062.5,16913,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083428,232742.00
02/25/2019 03:30,2,0.000,ALERT,212.38,298.47,60.001,1551083404,"201051344000651","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1200836.6,1200836.6,16895,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083430,232743.00
02/25/2019 03:30,2,0.000,ALERT,211.48,299.97,60.049,1551083404,"201051344000594","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1215703.7,1215703.7,40720,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083432,232744.00
02/25/2019 03:30,2,0.000,ALERT,211.93,299.67,59.990,1551083404,"201051344000469","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1199947.3,1199947.3,8990,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083434,232745.00
02/25/2019 03:30,2,0.000,ALERT,212.38,299.67,60.001,1551083404,"201051344000585","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1215508.8,1215508.8,16945,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083436,232746.00
02/25/2019 03:30,2,0.000,ALERT,212.38,299.37,59.996,1551083404,"201051344000853","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1218393.5,1218393.5,8619,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083438,232747.00
02/25/2019 03:30,2,0.000,ALERT,212.61,299.67,60.033,1551083404,"201051344001145","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1214405.4,1214405.4,16860,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551083440,232748.00
02/25/2019 03:30,2,0.000,ALERT,212.38,299.37,60.033,1551083404,"201051344000438","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1208552.8,1208552.8,16908,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083441,232749.00
02/25/2019 03:30,2,0.000,ALERT,211.93,299.37,60.006,1551083404,"201051344001135","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1196569.1,1196569.1,16863,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083443,232750.00
02/25/2019 03:30,2,0.000,ALERT,211.93,299.67,60.006,1551083404,"201051344000983","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1217221.7,1217221.7,8622,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083445,232751.00
02/25/2019 03:30,2,0.000,ALERT,212.16,298.77,60.049,1551083404,"201051344001203","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1205457.6,1205457.6,16907,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083447,232752.00
02/25/2019 03:30,2,0.000,ALERT,212.38,299.67,60.017,1551083404,"201051344001230","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1199914.1,1199914.1,16714,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551083449,232753.00
02/25/2019 03:30,2,0.000,ALERT,212.16,299.37,60.001,1551083404,"201051344000646","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1194530.8,1194530.8,16875,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083450,232754.00
02/25/2019 03:30,2,0.000,ALERT,212.16,299.07,60.012,1551083404,"201051344000867","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1196534.5,1196534.5,40777,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083452,232755.00
02/25/2019 03:30,2,0.000,ALERT,212.61,299.37,60.017,1551083404,"201051344000633","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1195519.4,1195519.4,40838,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551083454,232756.00
02/25/2019 03:30,2,0.000,ALERT,211.93,299.37,60.022,1551083404,"201051344000955","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1213797.5,1213797.5,16898,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083456,232757.00
02/25/2019 03:30,2,0.000,ALERT,211.93,298.47,60.059,1551083404,"201051344000648","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1206582.6,1206582.6,40351,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083458,232758.00
02/25/2019 03:30,2,0.000,ALERT,212.16,299.37,60.012,1551083404,"201051344000645","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1211530.6,1211530.6,40308,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551083460,232759.00
02/25/2019 03:30,2,0.000,ALERT,211.93,300.27,60.017,1551083404,"201051344000569","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1227850.0,1227850.0,8546,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551083462,232760.00
02/25/2019 03:30,2,0.000,ALERT,212.38,299.07,60.017,1551083404,"179051228000119","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,15584.2,15584.2,8604,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551083464,232761.00
02/25/2019 03:45,2,0.000,ALERT,211.93,300.57,59.980,1551084304,"201051344000579","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1225073.2,1225073.2,8983,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084306,232762.00
02/25/2019 03:45,2,0.000,ALERT,212.16,298.77,59.980,1551084304,"201051344001025","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1209587.4,1209587.4,16912,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084308,232763.00
02/25/2019 03:45,2,0.000,ALERT,212.38,299.67,60.012,1551084304,"201051344001093","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1196469.5,1196469.5,16909,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084310,232764.00
02/25/2019 03:45,2,0.000,ALERT,211.70,299.67,60.012,1551084304,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1212561.2,1212561.2,8719,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084311,232765.00
02/25/2019 03:45,2,0.000,ALERT,212.16,299.97,60.028,1551084304,"201051344000890","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1206006.5,1206006.5,16864,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084313,232766.00
02/25/2019 03:45,2,0.000,ALERT,211.70,299.67,60.028,1551084304,"201051344000988","174011545737251",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,943588.8,943588.8,9068,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084315,232767.00
02/25/2019 03:45,2,0.000,ALERT,212.83,300.57,60.059,1551084304,"201051344000582","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1185813.4,1185813.4,16833,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084317,232768.00
02/25/2019 03:45,2,0.000,ALERT,211.70,300.27,59.980,1551084304,"201051344000868","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1197849.1,1197849.1,40747,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084319,232769.00
02/25/2019 03:45,2,0.000,ALERT,212.16,299.97,60.022,1551084304,"201051344000576","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1214451.0,1214451.0,12806,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084321,232770.00
02/25/2019 03:45,2,0.000,ALERT,211.70,299.07,60.054,1551084304,"201051344001158","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1190979.7,1190979.7,9035,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551084322,232771.00
02/25/2019 03:45,2,0.000,ALERT,212.38,299.07,60.038,1551084304,"201051344000917","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,1202735.4,1202735.4,16696,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551084324,232772.00
02/25/2019 03:45,2,0.000,ALERT,212.61,299.07,60.033,1551084304,"201051344000417","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,974724.8,974724.8,16937,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551084326,232773.00
02/25/2019 03:45,2,0.000,ALERT,212.61,299.37,60.001,1551084304,"201051344000685","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1207062.5,1207062.5,16915,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084328,232774.00
02/25/2019 03:45,2,0.000,ALERT,212.38,298.47,60.028,1551084304,"201051344000651","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1200836.6,1200836.6,16897,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084330,232775.00
02/25/2019 03:45,2,0.000,ALERT,211.25,299.97,60.022,1551084304,"201051344000594","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1215703.7,1215703.7,40722,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084331,232776.00
02/25/2019 03:45,2,0.000,ALERT,211.70,299.37,60.022,1551084304,"201051344000469","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1199947.3,1199947.3,8992,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551084333,232777.00
02/25/2019 03:45,2,0.000,ALERT,212.38,299.67,60.022,1551084304,"201051344000585","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1215508.8,1215508.8,16947,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084335,232778.00
02/25/2019 03:45,2,0.000,ALERT,212.38,299.37,59.980,1551084304,"201051344000853","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1218393.5,1218393.5,8621,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084337,232779.00
02/25/2019 03:45,2,0.000,ALERT,212.61,299.97,60.017,1551084304,"201051344001145","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16862,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084339,232780.00
02/25/2019 03:45,2,0.000,ALERT,212.38,299.37,60.028,1551084304,"201051344000438","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16910,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551084341,232781.00
02/25/2019 03:45,2,0.000,ALERT,211.93,299.37,60.017,1551084304,"201051344001135","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1196569.1,1196569.1,16865,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084342,232782.00
02/25/2019 03:45,2,0.000,ALERT,211.48,299.37,60.028,1551084304,"201051344000983","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1217221.7,1217221.7,8624,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084344,232783.00
02/25/2019 03:45,2,0.000,ALERT,212.16,298.77,60.017,1551084304,"201051344001203","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1205457.6,1205457.6,16909,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084346,232784.00
02/25/2019 03:45,2,0.000,ALERT,212.16,299.67,60.017,1551084304,"201051344001230","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1199914.1,1199914.1,16716,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551084348,232785.00
02/25/2019 03:45,2,0.000,ALERT,211.93,299.37,59.980,1551084304,"201051344000646","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1194530.8,1194530.8,16877,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084350,232786.00
02/25/2019 03:45,2,0.000,ALERT,211.93,298.77,59.990,1551084304,"201051344000867","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1196534.5,1196534.5,40779,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084352,232787.00
02/25/2019 03:45,2,0.000,ALERT,212.38,299.07,60.049,1551084304,"201051344000633","174011545737251",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,1195519.4,1195519.4,40840,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084353,232788.00
02/25/2019 03:45,2,0.000,ALERT,211.93,299.37,60.049,1551084304,"201051344000955","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1213797.5,1213797.5,16900,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084355,232789.00
02/25/2019 03:45,2,0.000,ALERT,211.70,298.47,60.028,1551084304,"201051344000648","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1206582.6,1206582.6,40353,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084357,232790.00
02/25/2019 03:45,2,0.000,ALERT,211.93,299.07,59.996,1551084304,"201051344000645","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1211530.6,1211530.6,40310,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084359,232791.00
02/25/2019 03:45,2,0.000,ALERT,211.70,299.67,60.022,1551084304,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1227850.0,1227850.0,8548,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551084361,232792.00
02/25/2019 03:45,2,0.000,ALERT,212.16,298.77,60.054,1551084304,"179051228000119","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,15584.2,15584.2,8606,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551084363,232793.00
02/25/2019 04:00,2,0.000,ALERT,211.48,299.97,60.038,1551085205,"201051344000579","174011545737251",0.00,-11.00,0,286.74,302.37,0.0,0.0,0.000,1225073.2,1225073.2,8985,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085207,232794.00
02/25/2019 04:00,2,0.000,ALERT,211.93,298.47,60.033,1551085205,"201051344001025","174011545737251",0.00,-12.00,0,285.54,302.07,0.0,0.0,0.000,1209587.4,1209587.4,16914,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551085208,232795.00
02/25/2019 04:00,2,0.000,ALERT,212.16,299.37,59.975,1551085205,"201051344001093","174011545737251",0.00,-9.00,0,286.14,301.17,0.0,0.0,0.000,1196469.5,1196469.5,16911,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085210,232796.00
02/25/2019 04:00,2,0.000,ALERT,211.48,299.37,59.985,1551085205,"201051344000458","174011545737251",0.00,-8.50,0,286.14,302.37,0.0,0.0,0.000,1212561.2,1212561.2,8721,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551085212,232797.00
02/25/2019 04:00,2,0.000,ALERT,211.93,299.67,59.990,1551085205,"201051344000890","174011545737251",0.00,-10.00,0,286.74,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16866,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085214,232798.00
02/25/2019 04:00,2,0.000,ALERT,211.25,298.77,59.985,1551085205,"201051344000988","174011545737251",0.00,-11.00,0,283.14,300.87,0.0,0.0,0.000,943588.8,943588.8,9070,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085216,232799.00
02/25/2019 04:00,2,0.000,ALERT,212.61,300.27,60.028,1551085205,"201051344000582","174011545737251",0.00,-12.00,0,287.05,302.07,0.0,0.0,0.000,1185813.4,1185813.4,16835,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085218,232800.00
02/25/2019 04:00,2,0.000,ALERT,211.25,299.67,59.990,1551085205,"201051344000868","174011545737251",0.00,-11.50,0,286.44,302.07,0.0,0.0,0.000,1197849.1,1197849.1,40749,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085219,232801.00
02/25/2019 04:00,2,0.000,ALERT,211.93,299.67,59.985,1551085205,"201051344000576","174011545737251",0.00,-11.50,0,285.84,301.77,0.0,0.0,0.000,1214451.0,1214451.0,12808,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551085221,232802.00
02/25/2019 04:00,2,0.000,ALERT,211.48,299.07,59.990,1551085205,"201051344001158","174011545737251",0.00,-11.50,0,285.24,301.17,0.0,0.0,0.000,1190979.7,1190979.7,9037,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085223,232803.00
02/25/2019 04:00,2,0.000,ALERT,212.16,298.77,59.985,1551085205,"201051344000917","174011545737251",0.00,-9.00,0,285.24,300.57,0.0,0.0,0.000,1202735.4,1202735.4,16698,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085225,232804.00
02/25/2019 04:00,2,0.000,ALERT,212.16,298.47,59.996,1551085205,"201051344000417","174011545737251",0.00,-11.00,0,285.54,301.17,0.0,0.0,0.000,974724.8,974724.8,16939,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085227,232805.00
02/25/2019 04:00,2,0.000,ALERT,212.38,299.07,59.996,1551085205,"201051344000685","174011545737251",0.00,-11.00,0,286.14,301.47,0.0,0.0,0.000,1207062.5,1207062.5,16917,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085228,232806.00
02/25/2019 04:00,2,0.000,ALERT,211.93,298.17,59.990,1551085205,"201051344000651","174011545737251",0.00,-13.00,0,285.54,300.87,0.0,0.0,0.000,1200836.6,1200836.6,16899,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085230,232807.00
02/25/2019 04:00,2,0.000,ALERT,210.80,299.37,59.980,1551085205,"201051344000594","174011545737251",0.00,-11.50,0,285.24,301.47,0.0,0.0,0.000,1215703.7,1215703.7,40724,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085232,232808.00
02/25/2019 04:00,2,0.000,ALERT,211.48,299.07,60.022,1551085205,"201051344000469","174011545737251",0.00,-12.00,0,284.94,301.17,0.0,0.0,0.000,1199947.3,1199947.3,8994,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085234,232809.00
02/25/2019 04:00,2,0.000,ALERT,212.16,299.37,59.996,1551085205,"201051344000585","174011545737251",0.00,-11.00,0,285.84,301.17,0.0,0.0,0.000,1215508.8,1215508.8,16949,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085236,232810.00
02/25/2019 04:00,2,0.000,ALERT,211.93,298.77,59.990,1551085205,"201051344000853","174011545737251",0.00,-11.50,0,285.84,301.47,0.0,0.0,0.000,1218393.5,1218393.5,8623,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085238,232811.00
02/25/2019 04:00,2,0.000,ALERT,212.38,299.37,59.996,1551085205,"201051344001145","174011545737251",0.00,-11.00,0,286.44,302.07,0.0,0.0,0.000,1214405.4,1214405.4,16864,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085239,232812.00
02/25/2019 04:00,2,0.000,ALERT,212.16,299.07,59.990,1551085205,"201051344000438","174011545737251",0.00,-11.50,0,286.44,301.77,0.0,0.0,0.000,1208552.8,1208552.8,16912,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085241,232813.00
02/25/2019 04:00,2,0.000,ALERT,211.70,299.07,60.001,1551085205,"201051344001135","174011545737251",0.00,-11.00,0,286.14,302.07,0.0,0.0,0.000,1196569.1,1196569.1,16867,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085243,232814.00
02/25/2019 04:00,2,0.000,ALERT,211.25,298.77,59.996,1551085205,"201051344000983","174011545737251",0.00,-11.00,0,286.14,301.77,0.0,0.0,0.000,1217221.7,1217221.7,8626,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085245,232815.00
02/25/2019 04:00,2,0.000,ALERT,211.93,298.47,60.028,1551085205,"201051344001203","174011545737251",0.00,-11.50,0,285.84,302.98,0.0,0.0,0.000,1205457.6,1205457.6,16911,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085247,232816.00
02/25/2019 04:00,2,0.000,ALERT,211.93,299.37,60.006,1551085205,"201051344001230","174011545737251",0.00,-11.00,0,286.44,301.77,0.0,0.0,0.000,1199914.1,1199914.1,16718,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085249,232817.00
02/25/2019 04:00,2,0.000,ALERT,211.70,298.77,59.990,1551085205,"201051344000646","174011545737251",0.00,-11.50,0,285.84,300.87,0.0,0.0,0.000,1194530.8,1194530.8,16879,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085250,232818.00
02/25/2019 04:00,2,0.000,ALERT,211.70,298.47,59.990,1551085205,"201051344000867","174011545737251",0.00,-10.00,0,285.24,301.77,0.0,0.0,0.000,1196534.5,1196534.5,40781,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085252,232819.00
02/25/2019 04:00,2,0.000,ALERT,212.16,299.07,59.996,1551085205,"201051344000633","174011545737251",0.00,-11.50,0,284.04,300.87,0.0,0.0,0.000,1195519.4,1195519.4,40842,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085254,232820.00
02/25/2019 04:00,2,0.000,ALERT,211.70,299.07,59.996,1551085205,"201051344000955","174011545737251",0.00,-11.00,0,286.14,301.47,0.0,0.0,0.000,1213797.5,1213797.5,16902,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085256,232821.00
02/25/2019 04:00,2,0.000,ALERT,211.25,297.87,59.996,1551085205,"201051344000648","174011545737251",0.00,-12.00,0,285.24,301.17,0.0,0.0,0.000,1206582.6,1206582.6,40355,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085258,232822.00
02/25/2019 04:00,2,0.000,ALERT,211.70,298.77,59.959,1551085205,"201051344000645","174011545737251",0.00,-10.00,0,285.84,301.17,0.0,0.0,0.000,1211530.6,1211530.6,40312,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085260,232823.00
02/25/2019 04:00,2,0.000,ALERT,211.48,299.67,60.001,1551085205,"201051344000569","174011545737251",0.00,-11.00,0,286.44,302.37,0.0,0.0,0.000,1227850.0,1227850.0,8550,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551085262,232824.00
02/25/2019 04:00,2,0.000,ALERT,211.70,298.47,59.996,1551085205,"179051228000119","174011545737251",0.00,-9.00,0,284.64,300.87,0.0,0.0,0.000,15584.2,15584.2,8608,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551085263,232825.00
02/25/2019 04:15,2,0.000,ALERT,211.48,299.97,60.022,1551086104,"201051344000579","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1225073.2,1225073.2,8987,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086106,232826.00
02/25/2019 04:15,2,0.000,ALERT,211.93,298.77,60.028,1551086104,"201051344001025","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1209587.4,1209587.4,16916,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086108,232827.00
02/25/2019 04:15,2,0.000,ALERT,211.93,299.37,60.022,1551086104,"201051344001093","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1196469.5,1196469.5,16913,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551086110,232828.00
02/25/2019 04:15,2,0.000,ALERT,211.25,299.07,60.006,1551086104,"201051344000458","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1212561.2,1212561.2,8723,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086112,232829.00
02/25/2019 04:15,2,0.000,ALERT,211.70,299.67,60.001,1551086104,"201051344000890","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1206006.5,1206006.5,16868,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551086113,232830.00
02/25/2019 04:15,2,0.000,ALERT,211.25,299.07,60.012,1551086104,"201051344000988","174011545737251",0.00,-11.00,0,294.56,300.57,0.0,0.0,0.000,943588.8,943588.8,9072,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086115,232831.00
02/25/2019 04:15,2,0.000,ALERT,212.61,300.87,60.017,1551086104,"201051344000582","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1185813.4,1185813.4,16837,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086117,232832.00
02/25/2019 04:15,2,0.000,ALERT,211.48,299.67,59.975,1551086104,"201051344000868","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1197849.1,1197849.1,40751,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086119,232833.00
02/25/2019 04:15,2,0.000,ALERT,211.93,299.97,59.969,1551086104,"201051344000576","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1214451.0,1214451.0,12810,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086121,232834.00
02/25/2019 04:15,2,0.000,ALERT,211.70,299.07,60.012,1551086104,"201051344001158","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1190979.7,1190979.7,9039,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551086122,232835.00
02/25/2019 04:15,2,0.000,ALERT,212.38,299.07,60.006,1551086104,"201051344000917","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1202735.4,1202735.4,16700,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551086124,232836.00
02/25/2019 04:15,2,0.000,ALERT,212.38,299.07,60.022,1551086104,"201051344000417","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,974724.8,974724.8,16941,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086126,232837.00
02/25/2019 04:15,2,0.000,ALERT,212.38,299.67,60.012,1551086104,"201051344000685","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1207062.5,1207062.5,16919,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551086128,232838.00
02/25/2019 04:15,2,0.000,ALERT,212.16,299.07,60.001,1551086104,"201051344000651","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1200836.6,1200836.6,16901,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086130,232839.00
02/25/2019 04:15,2,0.000,ALERT,211.03,299.37,60.017,1551086104,"201051344000594","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1215703.7,1215703.7,40726,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551086132,232840.00
02/25/2019 04:15,2,0.000,ALERT,211.70,299.37,60.017,1551086104,"201051344000469","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1199947.3,1199947.3,8996,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086133,232841.00
02/25/2019 04:15,2,0.000,ALERT,212.38,299.97,60.043,1551086104,"201051344000585","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1215508.8,1215508.8,16951,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086135,232842.00
02/25/2019 04:15,2,0.000,ALERT,211.93,299.07,60.043,1551086104,"201051344000853","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1218393.5,1218393.5,8625,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086137,232843.00
02/25/2019 04:15,2,0.000,ALERT,212.38,299.97,60.017,1551086104,"201051344001145","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1214405.4,1214405.4,16866,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086139,232844.00
02/25/2019 04:15,2,0.000,ALERT,212.16,299.67,60.017,1551086104,"201051344000438","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1208552.8,1208552.8,16914,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086141,232845.00
02/25/2019 04:15,2,0.000,ALERT,211.70,299.37,59.985,1551086104,"201051344001135","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1196569.1,1196569.1,16869,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086143,232846.00
02/25/2019 04:15,2,0.000,ALERT,211.25,299.07,60.043,1551086104,"201051344000983","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1217221.7,1217221.7,8628,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086144,232847.00
02/25/2019 04:15,2,0.000,ALERT,211.93,298.77,60.017,1551086104,"201051344001203","174011545737251",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,1205457.6,1205457.6,16913,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086146,232848.00
02/25/2019 04:15,2,0.000,ALERT,211.93,299.67,60.017,1551086104,"201051344001230","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1199914.1,1199914.1,16720,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551086148,232849.00
02/25/2019 04:15,2,0.000,ALERT,211.93,299.37,59.980,1551086104,"201051344000646","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1194530.8,1194530.8,16881,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086150,232850.00
02/25/2019 04:15,2,0.000,ALERT,211.70,298.17,60.006,1551086104,"201051344000867","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1196534.5,1196534.5,40783,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086152,232851.00
02/25/2019 04:15,2,0.000,ALERT,212.16,298.77,60.022,1551086104,"201051344000633","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1195519.4,1195519.4,40844,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551086154,232852.00
02/25/2019 04:15,2,0.000,ALERT,211.70,299.37,60.028,1551086104,"201051344000955","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1213797.5,1213797.5,16904,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551086155,232853.00
02/25/2019 04:15,2,0.000,ALERT,211.48,298.17,60.028,1551086104,"201051344000648","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1206582.6,1206582.6,40357,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086157,232854.00
02/25/2019 04:15,2,0.000,ALERT,211.93,299.37,60.017,1551086104,"201051344000645","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1211530.6,1211530.6,40314,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551086159,232855.00
02/25/2019 04:15,2,0.000,ALERT,211.48,299.97,60.028,1551086104,"201051344000569","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1227850.0,1227850.0,8552,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551086161,232856.00
02/25/2019 04:15,2,0.000,ALERT,211.93,298.77,60.038,1551086104,"179051228000119","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,15584.2,15584.2,8610,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551086163,232857.00
