ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 04:30,2,0.000,ALERT,212.61,301.47,60.022,1551087005,"201051344000579","174011545737251",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,1225073.2,1225073.2,8989,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087007,232858.00
02/25/2019 04:30,2,0.000,ALERT,212.16,299.07,60.022,1551087005,"201051344001025","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1209587.4,1209587.4,16918,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087009,232859.00
02/25/2019 04:30,2,0.000,ALERT,212.16,299.67,60.033,1551087005,"201051344001093","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1196469.5,1196469.5,16915,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087010,232860.00
02/25/2019 04:30,2,0.000,ALERT,212.61,301.17,60.043,1551087005,"201051344000458","174011545737251",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,1212561.2,1212561.2,8725,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087012,232861.00
02/25/2019 04:30,2,0.000,ALERT,212.16,300.57,60.022,1551087005,"201051344000890","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1206006.5,1206006.5,16870,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087014,232862.00
02/25/2019 04:30,2,0.000,ALERT,212.38,300.57,60.017,1551087005,"201051344000988","174011545737251",0.00,-11.00,0,294.86,301.77,0.0,0.0,0.000,943588.8,943588.8,9074,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087016,232863.00
02/25/2019 04:30,2,0.000,ALERT,212.83,301.17,60.012,1551087005,"201051344000582","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1185813.4,1185813.4,16839,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087018,232864.00
02/25/2019 04:30,2,0.000,ALERT,212.61,301.47,60.059,1551087005,"201051344000868","174011545737251",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,1197849.1,1197849.1,40753,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087019,232865.00
02/25/2019 04:30,2,0.000,ALERT,213.06,301.77,60.028,1551087005,"201051344000576","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12812,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087021,232866.00
02/25/2019 04:30,2,0.000,ALERT,212.83,300.87,60.012,1551087005,"201051344001158","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1190979.7,1190979.7,9041,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087023,232867.00
02/25/2019 04:30,2,0.000,ALERT,212.61,299.67,60.012,1551087005,"201051344000917","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1202735.4,1202735.4,16702,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087025,232868.00
02/25/2019 04:30,2,0.000,ALERT,212.61,299.67,60.006,1551087005,"201051344000417","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,974724.8,974724.8,16943,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087027,232869.00
02/25/2019 04:30,2,0.000,ALERT,212.61,299.97,60.012,1551087005,"201051344000685","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1207062.5,1207062.5,16921,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087029,232870.00
02/25/2019 04:30,2,0.000,ALERT,212.38,299.37,59.980,1551087005,"201051344000651","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1200836.6,1200836.6,16903,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087031,232871.00
02/25/2019 04:30,2,0.000,ALERT,212.16,301.17,59.996,1551087005,"201051344000594","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1215703.7,1215703.7,40728,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087032,232872.00
02/25/2019 04:30,2,0.000,ALERT,212.83,300.87,60.017,1551087005,"201051344000469","174011545737251",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,1199947.3,1199947.3,8998,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087034,232873.00
02/25/2019 04:30,2,0.000,ALERT,212.61,300.27,60.006,1551087005,"201051344000585","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1215508.8,1215508.8,16953,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087036,232874.00
02/25/2019 04:30,2,0.000,ALERT,213.06,300.87,60.017,1551087005,"201051344000853","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1218393.5,1218393.5,8627,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087038,232875.00
02/25/2019 04:30,2,0.000,ALERT,212.61,300.27,60.022,1551087005,"201051344001145","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1214405.4,1214405.4,16868,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087040,232876.00
02/25/2019 04:30,2,0.000,ALERT,212.38,299.97,60.012,1551087005,"201051344000438","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16916,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087042,232877.00
02/25/2019 04:30,2,0.000,ALERT,211.93,299.97,60.054,1551087005,"201051344001135","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1196569.1,1196569.1,16871,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087043,232878.00
02/25/2019 04:30,2,0.000,ALERT,212.38,300.57,60.012,1551087005,"201051344000983","174011545737251",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,1217221.7,1217221.7,8630,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087045,232879.00
02/25/2019 04:30,2,0.000,ALERT,212.38,299.37,60.012,1551087005,"201051344001203","174011545737251",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,1205457.6,1205457.6,16915,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087047,232880.00
02/25/2019 04:30,2,0.000,ALERT,212.38,300.27,60.012,1551087005,"201051344001230","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1199914.1,1199914.1,16722,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087049,232881.00
02/25/2019 04:30,2,0.000,ALERT,212.16,299.67,60.012,1551087005,"201051344000646","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1194530.8,1194530.8,16883,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087051,232882.00
02/25/2019 04:30,2,0.000,ALERT,212.83,299.97,60.022,1551087005,"201051344000867","174011545737251",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,1196534.5,1196534.5,40785,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087053,232883.00
02/25/2019 04:30,2,0.000,ALERT,213.29,300.57,60.001,1551087005,"201051344000633","174011545737251",0.00,-12.00,0,295.46,301.77,0.0,0.0,0.000,1195519.4,1195519.4,40846,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087054,232884.00
02/25/2019 04:30,2,0.000,ALERT,211.93,299.97,60.012,1551087005,"201051344000955","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1213797.5,1213797.5,16906,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087056,232885.00
02/25/2019 04:30,2,0.000,ALERT,212.61,299.97,60.006,1551087005,"201051344000648","174011545737251",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,1206582.6,1206582.6,40359,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087058,232886.00
02/25/2019 04:30,2,0.000,ALERT,213.06,300.57,60.012,1551087005,"201051344000645","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1211530.6,1211530.6,40316,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087060,232887.00
02/25/2019 04:30,2,0.000,ALERT,212.61,301.47,60.012,1551087005,"201051344000569","174011545737251",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,1227850.0,1227850.0,8554,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087062,232888.00
02/25/2019 04:30,2,0.000,ALERT,212.83,300.27,60.001,1551087005,"179051228000119","174011545737251",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,15584.2,15584.2,8612,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551087064,232889.00
02/25/2019 04:45,2,0.000,ALERT,212.38,301.17,59.980,1551087905,"201051344000579","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1225073.2,1225073.2,8991,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087908,232890.00
02/25/2019 04:45,2,0.000,ALERT,212.16,299.07,59.975,1551087905,"201051344001025","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1209587.4,1209587.4,16920,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087910,232891.00
02/25/2019 04:45,2,0.000,ALERT,212.16,299.67,59.980,1551087905,"201051344001093","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1196469.5,1196469.5,16917,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087912,232892.00
02/25/2019 04:45,2,0.000,ALERT,212.38,300.57,59.996,1551087905,"201051344000458","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1212561.2,1212561.2,8727,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087914,232893.00
02/25/2019 04:45,2,0.000,ALERT,212.16,299.97,59.985,1551087905,"201051344000890","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16872,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087915,232894.00
02/25/2019 04:45,2,0.000,ALERT,212.16,300.27,59.980,1551087905,"201051344000988","174011545737251",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,943588.8,943588.8,9076,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087917,232895.00
02/25/2019 04:45,2,0.000,ALERT,212.83,300.87,60.033,1551087905,"201051344000582","174011545737251",0.00,-13.00,0,299.07,302.37,0.0,0.0,0.000,1185813.4,1185813.4,16841,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087919,232896.00
02/25/2019 04:45,2,0.000,ALERT,212.16,300.87,59.980,1551087905,"201051344000868","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1197849.1,1197849.1,40755,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087921,232897.00
02/25/2019 04:45,2,0.000,ALERT,212.83,301.17,59.980,1551087905,"201051344000576","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1214451.0,1214451.0,12814,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087923,232898.00
02/25/2019 04:45,2,0.000,ALERT,212.61,300.27,59.943,1551087905,"201051344001158","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1190979.7,1190979.7,9043,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087924,232899.00
02/25/2019 04:45,2,0.000,ALERT,212.38,299.67,59.980,1551087905,"201051344000917","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1202735.4,1202735.4,16704,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087926,232900.00
02/25/2019 04:45,2,0.000,ALERT,212.61,299.37,59.985,1551087905,"201051344000417","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,974724.8,974724.8,16945,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087928,232901.00
02/25/2019 04:45,2,0.000,ALERT,212.61,299.97,59.964,1551087905,"201051344000685","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1207062.5,1207062.5,16923,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087930,232902.00
02/25/2019 04:45,2,0.000,ALERT,212.38,299.07,59.996,1551087905,"201051344000651","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1200836.6,1200836.6,16905,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087932,232903.00
02/25/2019 04:45,2,0.000,ALERT,211.93,300.87,59.975,1551087905,"201051344000594","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1215703.7,1215703.7,40730,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087934,232904.00
02/25/2019 04:45,2,0.000,ALERT,212.38,300.57,59.990,1551087905,"201051344000469","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1199947.3,1199947.3,9000,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087935,232905.00
02/25/2019 04:45,2,0.000,ALERT,212.38,300.27,59.985,1551087905,"201051344000585","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1215508.8,1215508.8,16955,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087937,232906.00
02/25/2019 04:45,2,0.000,ALERT,213.06,300.57,59.990,1551087905,"201051344000853","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1218393.5,1218393.5,8629,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087939,232907.00
02/25/2019 04:45,2,0.000,ALERT,212.61,300.27,59.964,1551087905,"201051344001145","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16870,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087941,232908.00
02/25/2019 04:45,2,0.000,ALERT,212.38,299.97,59.990,1551087905,"201051344000438","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16918,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551087943,232909.00
02/25/2019 04:45,2,0.000,ALERT,211.93,299.67,59.990,1551087905,"201051344001135","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1196569.1,1196569.1,16873,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087945,232910.00
02/25/2019 04:45,2,0.000,ALERT,212.16,300.27,59.985,1551087905,"201051344000983","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1217221.7,1217221.7,8632,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087947,232911.00
02/25/2019 04:45,2,0.000,ALERT,212.16,299.07,59.996,1551087905,"201051344001203","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1205457.6,1205457.6,16917,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087949,232912.00
02/25/2019 04:45,2,0.000,ALERT,212.16,299.67,59.985,1551087905,"201051344001230","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1199914.1,1199914.1,16724,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087950,232913.00
02/25/2019 04:45,2,0.000,ALERT,211.93,299.37,59.990,1551087905,"201051344000646","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1194530.8,1194530.8,16885,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087952,232914.00
02/25/2019 04:45,2,0.000,ALERT,212.61,299.37,59.996,1551087905,"201051344000867","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1196534.5,1196534.5,40787,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087954,232915.00
02/25/2019 04:45,2,0.000,ALERT,213.06,299.97,59.980,1551087905,"201051344000633","174011545737251",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,1195519.4,1195519.4,40848,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087956,232916.00
02/25/2019 04:45,2,0.000,ALERT,211.93,299.67,60.038,1551087905,"201051344000955","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1213797.5,1213797.5,16908,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087958,232917.00
02/25/2019 04:45,2,0.000,ALERT,212.38,299.07,59.996,1551087905,"201051344000648","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1206582.6,1206582.6,40361,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087959,232918.00
02/25/2019 04:45,2,0.000,ALERT,212.83,300.27,60.001,1551087905,"201051344000645","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1211530.6,1211530.6,40318,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087961,232919.00
02/25/2019 04:45,2,0.000,ALERT,212.38,300.87,60.038,1551087905,"201051344000569","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1227850.0,1227850.0,8556,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551087963,232920.00
02/25/2019 04:45,2,0.000,ALERT,212.83,299.97,59.990,1551087905,"179051228000119","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,15584.2,15584.2,8614,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551087965,232921.00
02/25/2019 05:00,2,0.000,ALERT,212.61,301.17,60.033,1551088805,"201051344000579","174011545737251",0.00,-11.50,0,299.37,302.68,0.0,0.0,0.000,1225073.2,1225073.2,8993,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088807,232922.00
02/25/2019 05:00,2,0.000,ALERT,212.16,299.37,60.049,1551088805,"201051344001025","174011545737251",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,1209587.4,1209587.4,16922,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088808,232923.00
02/25/2019 05:00,2,0.000,ALERT,212.16,299.67,60.033,1551088805,"201051344001093","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1196469.5,1196469.5,16919,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088810,232924.00
02/25/2019 05:00,2,0.000,ALERT,212.38,300.57,60.022,1551088805,"201051344000458","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1212561.2,1212561.2,8729,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551088812,232925.00
02/25/2019 05:00,2,0.000,ALERT,212.16,300.27,60.033,1551088805,"201051344000890","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16874,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088814,232926.00
02/25/2019 05:00,2,0.000,ALERT,212.16,299.97,60.033,1551088805,"201051344000988","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,943588.8,943588.8,9078,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088816,232927.00
02/25/2019 05:00,2,0.000,ALERT,212.83,300.87,59.990,1551088805,"201051344000582","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1185813.4,1185813.4,16843,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088818,232928.00
02/25/2019 05:00,2,0.000,ALERT,212.61,301.17,60.028,1551088805,"201051344000868","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40757,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088819,232929.00
02/25/2019 05:00,2,0.000,ALERT,212.83,300.87,60.022,1551088805,"201051344000576","174011545737251",0.00,-11.00,0,299.07,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12816,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088821,232930.00
02/25/2019 05:00,2,0.000,ALERT,212.61,300.27,60.028,1551088805,"201051344001158","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1190979.7,1190979.7,9045,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551088823,232931.00
02/25/2019 05:00,2,0.000,ALERT,212.38,299.37,60.028,1551088805,"201051344000917","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1202735.4,1202735.4,16706,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088825,232932.00
02/25/2019 05:00,2,0.000,ALERT,212.61,299.67,60.033,1551088805,"201051344000417","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,974724.8,974724.8,16947,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551088827,232933.00
02/25/2019 05:00,2,0.000,ALERT,212.61,299.97,59.996,1551088805,"201051344000685","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1207062.5,1207062.5,16925,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088829,232934.00
02/25/2019 05:00,2,0.000,ALERT,212.16,299.07,60.033,1551088805,"201051344000651","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1200836.6,1200836.6,16907,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088831,232935.00
02/25/2019 05:00,2,0.000,ALERT,211.93,300.57,60.028,1551088805,"201051344000594","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1215703.7,1215703.7,40732,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088832,232936.00
02/25/2019 05:00,2,0.000,ALERT,212.61,300.27,60.001,1551088805,"201051344000469","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1199947.3,1199947.3,9002,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088834,232937.00
02/25/2019 05:00,2,0.000,ALERT,212.38,299.97,59.985,1551088805,"201051344000585","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1215508.8,1215508.8,16957,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551088836,232938.00
02/25/2019 05:00,2,0.000,ALERT,212.83,299.97,60.033,1551088805,"201051344000853","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1218393.5,1218393.5,8631,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551088838,232939.00
02/25/2019 05:00,2,0.000,ALERT,212.38,299.67,59.990,1551088805,"201051344001145","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16872,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088840,232940.00
02/25/2019 05:00,2,0.000,ALERT,212.38,299.67,60.033,1551088805,"201051344000438","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16920,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088842,232941.00
02/25/2019 05:00,2,0.000,ALERT,211.70,299.67,60.022,1551088805,"201051344001135","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1196569.1,1196569.1,16875,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551088844,232942.00
02/25/2019 05:00,2,0.000,ALERT,212.38,299.97,60.059,1551088805,"201051344000983","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1217221.7,1217221.7,8634,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551088845,232943.00
02/25/2019 05:00,2,0.000,ALERT,212.16,299.07,60.038,1551088805,"201051344001203","174011545737251",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,1205457.6,1205457.6,16919,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088847,232944.00
02/25/2019 05:00,2,0.000,ALERT,212.16,299.97,59.985,1551088805,"201051344001230","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1199914.1,1199914.1,16726,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088849,232945.00
02/25/2019 05:00,2,0.000,ALERT,211.93,299.67,60.043,1551088805,"201051344000646","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1194530.8,1194530.8,16887,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088851,232946.00
02/25/2019 05:00,2,0.000,ALERT,212.61,299.37,60.033,1551088805,"201051344000867","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1196534.5,1196534.5,40789,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551088853,232947.00
02/25/2019 05:00,2,0.000,ALERT,213.06,299.67,60.049,1551088805,"201051344000633","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,1195519.4,1195519.4,40850,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088855,232948.00
02/25/2019 05:00,2,0.000,ALERT,211.70,299.67,60.028,1551088805,"201051344000955","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1213797.5,1213797.5,16910,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088856,232949.00
02/25/2019 05:00,2,0.000,ALERT,212.38,299.37,59.975,1551088805,"201051344000648","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1206582.6,1206582.6,40363,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088858,232950.00
02/25/2019 05:00,2,0.000,ALERT,212.83,299.97,60.022,1551088805,"201051344000645","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1211530.6,1211530.6,40320,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088860,232951.00
02/25/2019 05:00,2,0.000,ALERT,212.38,300.87,60.033,1551088805,"201051344000569","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1227850.0,1227850.0,8558,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551088862,232952.00
02/25/2019 05:00,2,0.000,ALERT,212.83,299.67,60.022,1551088805,"179051228000119","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,15584.2,15584.2,8616,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551088864,232953.00
02/25/2019 05:15,2,0.000,ALERT,212.16,300.57,60.012,1551089704,"201051344000579","174011545737251",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,1225073.2,1225073.2,8995,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089706,232954.00
02/25/2019 05:15,2,0.000,ALERT,211.70,297.87,60.012,1551089704,"201051344001025","174011545737251",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,1209587.4,1209587.4,16924,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089708,232955.00
02/25/2019 05:15,2,0.000,ALERT,211.70,298.47,60.006,1551089704,"201051344001093","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1196469.5,1196469.5,16921,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089710,232956.00
02/25/2019 05:15,2,0.000,ALERT,211.93,299.97,60.012,1551089704,"201051344000458","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,1212561.2,1212561.2,8731,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089711,232957.00
02/25/2019 05:15,2,0.000,ALERT,211.70,298.77,60.006,1551089704,"201051344000890","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16876,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551089713,232958.00
02/25/2019 05:15,2,0.000,ALERT,211.70,299.67,60.001,1551089704,"201051344000988","174011545737251",0.00,-11.50,0,295.46,301.77,0.0,0.0,0.000,943588.8,943588.8,9080,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551089715,232959.00
02/25/2019 05:15,2,0.000,ALERT,212.38,299.67,60.006,1551089704,"201051344000582","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1185813.4,1185813.4,16845,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089717,232960.00
02/25/2019 05:15,2,0.000,ALERT,211.93,300.27,60.006,1551089704,"201051344000868","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40759,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089719,232961.00
02/25/2019 05:15,2,0.000,ALERT,212.61,300.57,60.012,1551089704,"201051344000576","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1214451.0,1214451.0,12818,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089721,232962.00
02/25/2019 05:15,2,0.000,ALERT,212.16,299.97,60.001,1551089704,"201051344001158","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1190979.7,1190979.7,9047,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089723,232963.00
02/25/2019 05:15,2,0.000,ALERT,211.93,298.17,59.959,1551089704,"201051344000917","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1202735.4,1202735.4,16708,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551089725,232964.00
02/25/2019 05:15,2,0.000,ALERT,211.93,298.17,60.006,1551089704,"201051344000417","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,974724.8,974724.8,16949,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551089727,232965.00
02/25/2019 05:15,2,0.000,ALERT,212.16,298.47,60.001,1551089704,"201051344000685","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1207062.5,1207062.5,16927,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089729,232966.00
02/25/2019 05:15,2,0.000,ALERT,211.93,297.87,60.006,1551089704,"201051344000651","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1200836.6,1200836.6,16909,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551089731,232967.00
02/25/2019 05:15,2,0.000,ALERT,211.48,300.27,60.001,1551089704,"201051344000594","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1215703.7,1215703.7,40734,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089733,232968.00
02/25/2019 05:15,2,0.000,ALERT,212.16,299.67,59.996,1551089704,"201051344000469","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1199947.3,1199947.3,9004,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551089735,232969.00
02/25/2019 05:15,2,0.000,ALERT,211.93,298.77,60.006,1551089704,"201051344000585","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1215508.8,1215508.8,16959,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089738,232970.00
02/25/2019 05:15,2,0.000,ALERT,212.61,299.37,59.975,1551089704,"201051344000853","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1218393.5,1218393.5,8633,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551089740,232971.00
02/25/2019 05:15,2,0.000,ALERT,212.16,298.77,59.996,1551089704,"201051344001145","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1214405.4,1214405.4,16874,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089741,232972.00
02/25/2019 05:15,2,0.000,ALERT,211.93,298.77,60.022,1551089704,"201051344000438","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1208552.8,1208552.8,16922,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089743,232973.00
02/25/2019 05:15,2,0.000,ALERT,211.48,298.47,60.001,1551089704,"201051344001135","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1196569.1,1196569.1,16877,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089745,232974.00
02/25/2019 05:15,2,0.000,ALERT,211.93,299.67,60.001,1551089704,"201051344000983","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1217221.7,1217221.7,8636,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089747,232975.00
02/25/2019 05:15,2,0.000,ALERT,211.93,298.17,59.990,1551089704,"201051344001203","174011545737251",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,1205457.6,1205457.6,16921,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089749,232976.00
02/25/2019 05:15,2,0.000,ALERT,211.70,298.77,60.012,1551089704,"201051344001230","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1199914.1,1199914.1,16728,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089751,232977.00
02/25/2019 05:15,2,0.000,ALERT,211.48,298.47,60.006,1551089704,"201051344000646","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1194530.8,1194530.8,16889,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089753,232978.00
02/25/2019 05:15,2,0.000,ALERT,212.38,299.07,60.006,1551089704,"201051344000867","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1196534.5,1196534.5,40791,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089754,232979.00
02/25/2019 05:15,2,0.000,ALERT,212.83,299.37,60.001,1551089704,"201051344000633","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1195519.4,1195519.4,40852,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551089756,232980.00
02/25/2019 05:15,2,0.000,ALERT,211.48,298.77,60.059,1551089704,"201051344000955","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1213797.5,1213797.5,16912,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089758,232981.00
02/25/2019 05:15,2,0.000,ALERT,212.16,298.77,60.006,1551089704,"201051344000648","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1206582.6,1206582.6,40365,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089760,232982.00
02/25/2019 05:15,2,0.000,ALERT,212.61,299.67,60.012,1551089704,"201051344000645","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1211530.6,1211530.6,40322,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089762,232983.00
02/25/2019 05:15,2,0.000,ALERT,212.16,300.27,59.959,1551089704,"201051344000569","174011545737251",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,1227850.0,1227850.0,8560,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551089763,232984.00
02/25/2019 05:15,2,0.000,ALERT,212.38,299.37,59.980,1551089704,"179051228000119","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,15584.2,15584.2,8618,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551089765,232985.00
02/25/2019 05:30,2,0.000,ALERT,211.70,300.27,60.006,1551090604,"201051344000579","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1225073.2,1225073.2,8997,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551090607,232986.00
02/25/2019 05:30,2,0.000,ALERT,211.70,297.87,60.012,1551090604,"201051344001025","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1209587.4,1209587.4,16926,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090608,232987.00
02/25/2019 05:30,2,0.000,ALERT,211.70,298.47,60.006,1551090604,"201051344001093","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1196469.5,1196469.5,16923,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090610,232988.00
02/25/2019 05:30,2,0.000,ALERT,211.48,299.67,59.996,1551090604,"201051344000458","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1212561.2,1212561.2,8733,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090612,232989.00
02/25/2019 05:30,2,0.000,ALERT,211.48,298.77,60.006,1551090604,"201051344000890","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1206006.5,1206006.5,16878,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090614,232990.00
02/25/2019 05:30,2,0.000,ALERT,211.48,299.07,59.990,1551090604,"201051344000988","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,943588.8,943588.8,9082,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551090616,232991.00
02/25/2019 05:30,2,0.000,ALERT,212.16,299.37,60.038,1551090604,"201051344000582","174011545737251",0.00,-13.00,0,297.57,300.87,0.0,0.0,0.000,1185813.4,1185813.4,16847,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090617,232992.00
02/25/2019 05:30,2,0.000,ALERT,211.70,299.97,59.996,1551090604,"201051344000868","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1197849.1,1197849.1,40761,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090619,232993.00
02/25/2019 05:30,2,0.000,ALERT,212.16,299.67,59.996,1551090604,"201051344000576","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1214451.0,1214451.0,12820,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090621,232994.00
02/25/2019 05:30,2,0.000,ALERT,211.93,299.37,60.038,1551090604,"201051344001158","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1190979.7,1190979.7,9049,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090623,232995.00
02/25/2019 05:30,2,0.000,ALERT,211.93,298.17,59.996,1551090604,"201051344000917","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1202735.4,1202735.4,16710,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090625,232996.00
02/25/2019 05:30,2,0.000,ALERT,211.93,297.87,59.996,1551090604,"201051344000417","174011545737251",0.00,-11.50,0,296.36,299.67,0.0,0.0,0.000,974724.8,974724.8,16951,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090627,232997.00
02/25/2019 05:30,2,0.000,ALERT,211.93,298.47,60.049,1551090604,"201051344000685","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1207062.5,1207062.5,16929,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090628,232998.00
02/25/2019 05:30,2,0.000,ALERT,211.70,297.87,59.990,1551090604,"201051344000651","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1200836.6,1200836.6,16911,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090630,232999.00
02/25/2019 05:30,2,0.000,ALERT,211.25,299.67,59.996,1551090604,"201051344000594","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1215703.7,1215703.7,40736,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090632,233000.00
02/25/2019 05:30,2,0.000,ALERT,211.93,299.37,60.001,1551090604,"201051344000469","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1199947.3,1199947.3,9006,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551090634,233001.00
