ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 05:30,2,0.000,ALERT,211.93,298.77,59.985,1551090604,"201051344000585","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1215508.8,1215508.8,16961,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551090636,233002.00
02/25/2019 05:30,2,0.000,ALERT,212.16,299.37,60.038,1551090604,"201051344000853","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1218393.5,1218393.5,8635,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090637,233003.00
02/25/2019 05:30,2,0.000,ALERT,211.93,298.77,59.975,1551090604,"201051344001145","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1214405.4,1214405.4,16876,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090639,233004.00
02/25/2019 05:30,2,0.000,ALERT,211.70,298.47,59.990,1551090604,"201051344000438","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1208552.8,1208552.8,16924,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090641,233005.00
02/25/2019 05:30,2,0.000,ALERT,211.25,298.47,60.001,1551090604,"201051344001135","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1196569.1,1196569.1,16879,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090643,233006.00
02/25/2019 05:30,2,0.000,ALERT,211.70,299.07,59.990,1551090604,"201051344000983","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1217221.7,1217221.7,8638,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090645,233007.00
02/25/2019 05:30,2,0.000,ALERT,211.48,297.87,59.996,1551090604,"201051344001203","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,1205457.6,1205457.6,16923,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090646,233008.00
02/25/2019 05:30,2,0.000,ALERT,211.70,298.77,59.990,1551090604,"201051344001230","174011545737251",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,1199914.1,1199914.1,16730,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090648,233009.00
02/25/2019 05:30,2,0.000,ALERT,211.48,298.47,59.985,1551090604,"201051344000646","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1194530.8,1194530.8,16891,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090650,233010.00
02/25/2019 05:30,2,0.000,ALERT,211.93,298.47,59.990,1551090604,"201051344000867","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1196534.5,1196534.5,40793,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551090652,233011.00
02/25/2019 05:30,2,0.000,ALERT,212.38,299.07,60.028,1551090604,"201051344000633","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1195519.4,1195519.4,40854,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090654,233012.00
02/25/2019 05:30,2,0.000,ALERT,211.25,298.47,60.001,1551090604,"201051344000955","174011545737251",0.00,-12.00,0,296.66,299.97,0.0,0.0,0.000,1213797.5,1213797.5,16914,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551090656,233013.00
02/25/2019 05:30,2,0.000,ALERT,211.70,298.47,59.985,1551090604,"201051344000648","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1206582.6,1206582.6,40367,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551090657,233014.00
02/25/2019 05:30,2,0.000,ALERT,212.16,299.07,60.001,1551090604,"201051344000645","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1211530.6,1211530.6,40324,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090659,233015.00
02/25/2019 05:30,2,0.000,ALERT,211.70,299.67,60.017,1551090604,"201051344000569","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1227850.0,1227850.0,8562,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551090661,233016.00
02/25/2019 05:30,2,0.000,ALERT,212.16,298.77,59.996,1551090604,"179051228000119","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,15584.2,15584.2,8620,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551090663,233017.00
02/25/2019 05:45,2,0.000,ALERT,211.70,299.97,60.059,1551091504,"201051344000579","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1225073.2,1225073.2,8999,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091506,233018.00
02/25/2019 05:45,2,0.000,ALERT,211.25,297.87,60.075,1551091504,"201051344001025","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1209587.4,1209587.4,16928,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091508,233019.00
02/25/2019 05:45,2,0.000,ALERT,211.25,298.77,60.054,1551091504,"201051344001093","174011545737251",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,1196469.5,1196469.5,16925,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091510,233020.00
02/25/2019 05:45,2,0.000,ALERT,211.48,299.37,60.054,1551091504,"201051344000458","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1212561.2,1212561.2,8735,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091511,233021.00
02/25/2019 05:45,2,0.000,ALERT,211.25,298.77,60.012,1551091504,"201051344000890","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1206006.5,1206006.5,16880,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091513,233022.00
02/25/2019 05:45,2,0.000,ALERT,211.48,299.37,60.054,1551091504,"201051344000988","174011545737251",0.00,-11.50,0,294.86,300.57,0.0,0.0,0.000,943588.8,943588.8,9084,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091515,233023.00
02/25/2019 05:45,2,0.000,ALERT,211.93,299.37,60.075,1551091504,"201051344000582","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1185813.4,1185813.4,16849,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091517,233024.00
02/25/2019 05:45,2,0.000,ALERT,211.48,299.97,60.059,1551091504,"201051344000868","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1197849.1,1197849.1,40763,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091519,233025.00
02/25/2019 05:45,2,0.000,ALERT,211.93,299.97,60.086,1551091504,"201051344000576","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1214451.0,1214451.0,12822,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091521,233026.00
02/25/2019 05:45,2,0.000,ALERT,211.70,299.37,60.059,1551091504,"201051344001158","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1190979.7,1190979.7,9051,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091522,233027.00
02/25/2019 05:45,2,0.000,ALERT,211.48,298.17,60.059,1551091504,"201051344000917","174011545737251",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,1202735.4,1202735.4,16712,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091524,233028.00
02/25/2019 05:45,2,0.000,ALERT,211.48,298.17,60.049,1551091504,"201051344000417","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,974724.8,974724.8,16953,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091526,233029.00
02/25/2019 05:45,2,0.000,ALERT,211.70,298.47,60.054,1551091504,"201051344000685","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1207062.5,1207062.5,16931,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091528,233030.00
02/25/2019 05:45,2,0.000,ALERT,211.48,297.87,60.054,1551091504,"201051344000651","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1200836.6,1200836.6,16913,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091530,233031.00
02/25/2019 05:45,2,0.000,ALERT,211.03,299.67,60.054,1551091504,"201051344000594","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1215703.7,1215703.7,40738,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091532,233032.00
02/25/2019 05:45,2,0.000,ALERT,211.70,299.67,60.081,1551091504,"201051344000469","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1199947.3,1199947.3,9008,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091533,233033.00
02/25/2019 05:45,2,0.000,ALERT,211.48,298.77,60.070,1551091504,"201051344000585","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1215508.8,1215508.8,16963,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091535,233034.00
02/25/2019 05:45,2,0.000,ALERT,212.16,299.37,60.054,1551091504,"201051344000853","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1218393.5,1218393.5,8637,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091537,233035.00
02/25/2019 05:45,2,0.000,ALERT,211.48,298.47,60.065,1551091504,"201051344001145","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1214405.4,1214405.4,16878,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091539,233036.00
02/25/2019 05:45,2,0.000,ALERT,211.48,298.47,60.012,1551091504,"201051344000438","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1208552.8,1208552.8,16926,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091541,233037.00
02/25/2019 05:45,2,0.000,ALERT,211.03,298.17,60.022,1551091504,"201051344001135","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1196569.1,1196569.1,16881,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091543,233038.00
02/25/2019 05:45,2,0.000,ALERT,211.48,299.37,60.054,1551091504,"201051344000983","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1217221.7,1217221.7,8640,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091545,233039.00
02/25/2019 05:45,2,0.000,ALERT,211.25,297.87,60.049,1551091504,"201051344001203","174011545737251",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,1205457.6,1205457.6,16925,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091547,233040.00
02/25/2019 05:45,2,0.000,ALERT,211.25,298.77,60.059,1551091504,"201051344001230","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1199914.1,1199914.1,16732,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091548,233041.00
02/25/2019 05:45,2,0.000,ALERT,211.25,298.17,60.049,1551091504,"201051344000646","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1194530.8,1194530.8,16893,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091550,233042.00
02/25/2019 05:45,2,0.000,ALERT,211.93,298.77,60.075,1551091504,"201051344000867","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1196534.5,1196534.5,40795,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091552,233043.00
02/25/2019 05:45,2,0.000,ALERT,212.38,299.07,60.054,1551091504,"201051344000633","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,1195519.4,1195519.4,40856,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091554,233044.00
02/25/2019 05:45,2,0.000,ALERT,211.03,298.17,60.059,1551091504,"201051344000955","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1213797.5,1213797.5,16916,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091556,233045.00
02/25/2019 05:45,2,0.000,ALERT,211.48,298.47,60.070,1551091504,"201051344000648","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1206582.6,1206582.6,40369,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091557,233046.00
02/25/2019 05:45,2,0.000,ALERT,211.93,299.37,60.054,1551091504,"201051344000645","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1211530.6,1211530.6,40326,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551091559,233047.00
02/25/2019 05:45,2,0.000,ALERT,211.48,299.97,60.049,1551091504,"201051344000569","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1227850.0,1227850.0,8564,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551091561,233048.00
02/25/2019 05:45,2,0.000,ALERT,211.93,298.77,60.043,1551091504,"179051228000119","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,15584.2,15584.2,8623,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551091563,233049.00
02/25/2019 06:00,2,0.000,ALERT,211.93,300.27,60.038,1551092404,"201051344000579","174011545737251",0.00,-11.50,0,298.47,306.88,0.0,0.0,0.000,1225073.2,1225073.2,9001,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092406,233050.00
02/25/2019 06:00,2,0.000,ALERT,211.25,298.17,60.075,1551092404,"201051344001025","174011545737251",0.00,-13.00,0,295.76,301.47,0.0,0.0,0.000,1209587.4,1209587.4,16930,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092408,233051.00
02/25/2019 06:00,2,0.000,ALERT,211.48,298.77,60.033,1551092404,"201051344001093","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1196469.5,1196469.5,16927,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551092410,233052.00
02/25/2019 06:00,2,0.000,ALERT,211.93,299.37,60.028,1551092404,"201051344000458","174011545737251",0.00,-9.00,0,297.57,306.88,0.0,0.0,0.000,1212561.2,1212561.2,8737,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092412,233053.00
02/25/2019 06:00,2,0.000,ALERT,211.25,299.07,60.049,1551092404,"201051344000890","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1206006.5,1206006.5,16882,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092413,233054.00
02/25/2019 06:00,2,0.000,ALERT,211.70,299.07,60.017,1551092404,"201051344000988","174011545737251",0.00,-11.50,0,295.16,305.38,0.0,0.0,0.000,943588.8,943588.8,9086,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092415,233055.00
02/25/2019 06:00,2,0.000,ALERT,211.93,299.67,60.001,1551092404,"201051344000582","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1185813.4,1185813.4,16851,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092417,233056.00
02/25/2019 06:00,2,0.000,ALERT,211.93,299.97,59.990,1551092404,"201051344000868","174011545737251",0.00,-11.50,0,298.17,307.18,0.0,0.0,0.000,1197849.1,1197849.1,40765,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551092419,233057.00
02/25/2019 06:00,2,0.000,ALERT,212.38,299.97,60.017,1551092404,"201051344000576","174011545737251",0.00,-12.00,0,297.57,306.28,0.0,0.0,0.000,1214451.0,1214451.0,12824,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092421,233058.00
02/25/2019 06:00,2,0.000,ALERT,212.16,299.37,60.017,1551092404,"201051344001158","174011545737251",0.00,-13.00,0,297.26,305.38,0.0,0.0,0.000,1190979.7,1190979.7,9053,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092423,233059.00
02/25/2019 06:00,2,0.000,ALERT,211.70,298.47,60.012,1551092404,"201051344000917","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1202735.4,1202735.4,16714,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092424,233060.00
02/25/2019 06:00,2,0.000,ALERT,211.70,298.17,60.012,1551092404,"201051344000417","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,974724.8,974724.8,16955,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092426,233061.00
02/25/2019 06:00,2,0.000,ALERT,211.70,298.47,60.017,1551092404,"201051344000685","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1207062.5,1207062.5,16933,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551092428,233062.00
02/25/2019 06:00,2,0.000,ALERT,211.48,297.87,60.012,1551092404,"201051344000651","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1200836.6,1200836.6,16915,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092430,233063.00
02/25/2019 06:00,2,0.000,ALERT,211.48,299.67,60.012,1551092404,"201051344000594","174011545737251",0.00,-12.00,0,296.66,306.58,0.0,0.0,0.000,1215703.7,1215703.7,40740,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092432,233064.00
02/25/2019 06:00,2,0.000,ALERT,212.16,299.67,60.033,1551092404,"201051344000469","174011545737251",0.00,-13.00,0,296.36,305.38,0.0,0.0,0.000,1199947.3,1199947.3,9010,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551092433,233065.00
02/25/2019 06:00,2,0.000,ALERT,211.48,298.77,59.996,1551092404,"201051344000585","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1215508.8,1215508.8,16965,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551092435,233066.00
02/25/2019 06:00,2,0.000,ALERT,212.61,299.37,60.001,1551092404,"201051344000853","174011545737251",0.00,-12.00,0,297.57,306.28,0.0,0.0,0.000,1218393.5,1218393.5,8639,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092437,233067.00
02/25/2019 06:00,2,0.000,ALERT,211.70,298.77,60.006,1551092404,"201051344001145","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1214405.4,1214405.4,16880,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092439,233068.00
02/25/2019 06:00,2,0.000,ALERT,211.48,298.47,60.006,1551092404,"201051344000438","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1208552.8,1208552.8,16928,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092441,233069.00
02/25/2019 06:00,2,0.000,ALERT,211.03,298.47,60.001,1551092404,"201051344001135","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1196569.1,1196569.1,16883,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092443,233070.00
02/25/2019 06:00,2,0.000,ALERT,211.93,299.37,59.996,1551092404,"201051344000983","174011545737251",0.00,-11.50,0,297.57,306.58,0.0,0.0,0.000,1217221.7,1217221.7,8642,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092445,233071.00
02/25/2019 06:00,2,0.000,ALERT,211.48,297.87,60.006,1551092404,"201051344001203","174011545737251",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,1205457.6,1205457.6,16927,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092446,233072.00
02/25/2019 06:00,2,0.000,ALERT,211.48,298.77,60.001,1551092404,"201051344001230","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1199914.1,1199914.1,16734,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092448,233073.00
02/25/2019 06:00,2,0.000,ALERT,211.25,298.47,60.049,1551092404,"201051344000646","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1194530.8,1194530.8,16895,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551092450,233074.00
02/25/2019 06:00,2,0.000,ALERT,212.16,298.47,59.990,1551092404,"201051344000867","174011545737251",0.00,-11.00,0,296.66,306.58,0.0,0.0,0.000,1196534.5,1196534.5,40797,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551092452,233075.00
02/25/2019 06:00,2,0.000,ALERT,212.61,299.07,59.990,1551092404,"201051344000633","174011545737251",0.00,-12.00,0,295.46,305.98,0.0,0.0,0.000,1195519.4,1195519.4,40858,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551092454,233076.00
02/25/2019 06:00,2,0.000,ALERT,211.03,298.47,59.996,1551092404,"201051344000955","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1213797.5,1213797.5,16918,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092456,233077.00
02/25/2019 06:00,2,0.000,ALERT,211.93,298.17,59.990,1551092404,"201051344000648","174011545737251",0.00,-14.00,0,296.36,306.28,0.0,0.0,0.000,1206582.6,1206582.6,40371,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092457,233078.00
02/25/2019 06:00,2,0.000,ALERT,212.38,299.07,60.006,1551092404,"201051344000645","174011545737251",0.00,-11.00,0,297.26,306.28,0.0,0.0,0.000,1211530.6,1211530.6,40328,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551092459,233079.00
02/25/2019 06:00,2,0.000,ALERT,211.93,299.67,59.990,1551092404,"201051344000569","174011545737251",0.00,-12.00,0,298.17,306.88,0.0,0.0,0.000,1227850.0,1227850.0,8566,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551092461,233080.00
02/25/2019 06:00,2,0.000,ALERT,212.16,298.77,59.964,1551092404,"179051228000119","174011545737251",0.00,-10.00,0,295.46,305.08,0.0,0.0,0.000,15584.2,15584.2,8625,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551092463,233081.00
02/25/2019 06:15,2,0.000,ALERT,211.93,299.67,59.985,1551093304,"201051344000579","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1225073.2,1225073.2,9004,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093306,233082.00
02/25/2019 06:15,2,0.000,ALERT,211.25,297.57,60.001,1551093304,"201051344001025","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1209587.4,1209587.4,16933,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551093309,233083.00
02/25/2019 06:15,2,0.000,ALERT,211.48,298.17,59.980,1551093304,"201051344001093","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1196469.5,1196469.5,16930,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093311,233084.00
02/25/2019 06:15,2,0.000,ALERT,211.93,299.37,59.996,1551093304,"201051344000458","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1212561.2,1212561.2,8740,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093314,233085.00
02/25/2019 06:15,2,0.000,ALERT,211.48,298.77,60.038,1551093304,"201051344000890","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1206006.5,1206006.5,16885,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093316,233086.00
02/25/2019 06:15,2,0.000,ALERT,211.70,298.77,59.996,1551093304,"201051344000988","174011545737251",0.00,-11.50,0,294.26,300.57,0.0,0.0,0.000,943588.8,943588.8,9089,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093318,233087.00
02/25/2019 06:15,2,0.000,ALERT,211.93,299.37,59.996,1551093304,"201051344000582","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1185813.4,1185813.4,16854,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551093321,233088.00
02/25/2019 06:15,2,0.000,ALERT,211.93,299.67,59.996,1551093304,"201051344000868","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1197849.1,1197849.1,40768,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093323,233089.00
02/25/2019 06:15,2,0.000,ALERT,212.38,299.67,59.996,1551093304,"201051344000576","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1214451.0,1214451.0,12827,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551093326,233090.00
02/25/2019 06:15,2,0.000,ALERT,212.16,299.07,59.996,1551093304,"201051344001158","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1190979.7,1190979.7,9056,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551093328,233091.00
02/25/2019 06:15,2,0.000,ALERT,211.70,297.87,59.953,1551093304,"201051344000917","174011545737251",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,1202735.4,1202735.4,16717,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093331,233092.00
02/25/2019 06:15,2,0.000,ALERT,211.70,297.87,59.964,1551093304,"201051344000417","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,974724.8,974724.8,16958,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093333,233093.00
02/25/2019 06:15,2,0.000,ALERT,211.93,298.47,60.001,1551093304,"201051344000685","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1207062.5,1207062.5,16936,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093335,233094.00
02/25/2019 06:15,2,0.000,ALERT,211.70,297.57,59.996,1551093304,"201051344000651","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1200836.6,1200836.6,16918,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093338,233095.00
02/25/2019 06:15,2,0.000,ALERT,211.48,299.37,60.001,1551093304,"201051344000594","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1215703.7,1215703.7,40743,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093340,233096.00
02/25/2019 06:15,2,0.000,ALERT,212.16,298.77,59.996,1551093304,"201051344000469","174011545737251",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,1199947.3,1199947.3,9012,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093342,233097.00
02/25/2019 06:15,2,0.000,ALERT,211.70,298.47,59.990,1551093304,"201051344000585","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1215508.8,1215508.8,16967,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551093344,233098.00
02/25/2019 06:15,2,0.000,ALERT,212.61,299.07,59.996,1551093304,"201051344000853","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1218393.5,1218393.5,8641,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093346,233099.00
02/25/2019 06:15,2,0.000,ALERT,211.93,298.77,59.996,1551093304,"201051344001145","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1214405.4,1214405.4,16882,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093348,233100.00
02/25/2019 06:15,2,0.000,ALERT,211.70,298.47,59.990,1551093304,"201051344000438","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1208552.8,1208552.8,16930,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093349,233101.00
02/25/2019 06:15,2,0.000,ALERT,211.25,298.47,59.990,1551093304,"201051344001135","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1196569.1,1196569.1,16885,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093351,233102.00
02/25/2019 06:15,2,0.000,ALERT,211.93,299.37,60.001,1551093304,"201051344000983","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1217221.7,1217221.7,8644,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551093353,233103.00
02/25/2019 06:15,2,0.000,ALERT,211.70,297.87,59.996,1551093304,"201051344001203","174011545737251",0.00,-13.00,0,296.36,301.77,0.0,0.0,0.000,1205457.6,1205457.6,16929,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551093355,233104.00
02/25/2019 06:15,2,0.000,ALERT,211.48,298.77,60.001,1551093304,"201051344001230","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1199914.1,1199914.1,16736,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093357,233105.00
02/25/2019 06:15,2,0.000,ALERT,211.48,298.47,59.959,1551093304,"201051344000646","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1194530.8,1194530.8,16897,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093359,233106.00
02/25/2019 06:15,2,0.000,ALERT,212.38,298.47,60.001,1551093304,"201051344000867","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1196534.5,1196534.5,40799,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093360,233107.00
02/25/2019 06:15,2,0.000,ALERT,212.83,298.77,60.017,1551093304,"201051344000633","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1195519.4,1195519.4,40860,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551093362,233108.00
02/25/2019 06:15,2,0.000,ALERT,211.25,298.47,60.012,1551093304,"201051344000955","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1213797.5,1213797.5,16920,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093364,233109.00
02/25/2019 06:15,2,0.000,ALERT,212.16,298.17,60.059,1551093304,"201051344000648","174011545737251",0.00,-14.00,0,295.76,300.57,0.0,0.0,0.000,1206582.6,1206582.6,40373,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093366,233110.00
02/25/2019 06:15,2,0.000,ALERT,212.61,299.07,60.012,1551093304,"201051344000645","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1211530.6,1211530.6,40330,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093368,233111.00
02/25/2019 06:15,2,0.000,ALERT,212.16,299.67,60.033,1551093304,"201051344000569","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1227850.0,1227850.0,8568,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551093369,233112.00
02/25/2019 06:15,2,0.000,ALERT,212.61,298.77,60.028,1551093304,"179051228000119","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,15584.2,15584.2,8627,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551093371,233113.00
02/25/2019 06:30,2,0.000,ALERT,211.93,299.37,60.001,1551094204,"201051344000579","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1225073.2,1225073.2,9006,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094206,233114.00
02/25/2019 06:30,2,0.000,ALERT,211.25,297.57,60.043,1551094204,"201051344001025","174011545737251",0.00,-13.00,0,296.06,302.68,0.0,0.0,0.000,1209587.4,1209587.4,16935,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094208,233115.00
02/25/2019 06:30,2,0.000,ALERT,211.48,298.47,60.001,1551094204,"201051344001093","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1196469.5,1196469.5,16932,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094210,233116.00
02/25/2019 06:30,2,0.000,ALERT,211.93,298.77,59.969,1551094204,"201051344000458","174011545737251",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,1212561.2,1212561.2,8742,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551094212,233117.00
02/25/2019 06:30,2,0.000,ALERT,211.48,299.07,59.990,1551094204,"201051344000890","174011545737251",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,1206006.5,1206006.5,16887,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094214,233118.00
02/25/2019 06:30,2,0.000,ALERT,211.70,298.47,59.975,1551094204,"201051344000988","174011545737251",0.00,-11.50,0,294.56,302.37,0.0,0.0,0.000,943588.8,943588.8,9091,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551094215,233119.00
02/25/2019 06:30,2,0.000,ALERT,212.16,299.67,60.001,1551094204,"201051344000582","174011545737251",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,1185813.4,1185813.4,16856,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094217,233120.00
02/25/2019 06:30,2,0.000,ALERT,211.93,299.37,59.996,1551094204,"201051344000868","174011545737251",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,1197849.1,1197849.1,40770,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551094219,233121.00
02/25/2019 06:30,2,0.000,ALERT,212.61,299.37,59.996,1551094204,"201051344000576","174011545737251",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,1214451.0,1214451.0,12829,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094221,233122.00
02/25/2019 06:30,2,0.000,ALERT,212.16,298.77,60.001,1551094204,"201051344001158","174011545737251",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,1190979.7,1190979.7,9058,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094223,233123.00
02/25/2019 06:30,2,0.000,ALERT,211.93,298.17,60.001,1551094204,"201051344000917","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,1202735.4,1202735.4,16719,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551094225,233124.00
02/25/2019 06:30,2,0.000,ALERT,211.70,298.17,60.017,1551094204,"201051344000417","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,974724.8,974724.8,16960,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094227,233125.00
02/25/2019 06:30,2,0.000,ALERT,211.93,298.47,59.996,1551094204,"201051344000685","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1207062.5,1207062.5,16938,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094228,233126.00
02/25/2019 06:30,2,0.000,ALERT,211.70,297.87,59.953,1551094204,"201051344000651","174011545737251",0.00,-14.00,0,296.06,301.47,0.0,0.0,0.000,1200836.6,1200836.6,16920,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094230,233127.00
02/25/2019 06:30,2,0.000,ALERT,211.70,299.07,60.006,1551094204,"201051344000594","174011545737251",0.00,-13.00,0,296.66,303.28,0.0,0.0,0.000,1215703.7,1215703.7,40745,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551094232,233128.00
02/25/2019 06:30,2,0.000,ALERT,212.16,298.77,59.964,1551094204,"201051344000469","174011545737251",0.00,-13.00,0,296.06,302.68,0.0,0.0,0.000,1199947.3,1199947.3,9015,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551094235,233129.00
02/25/2019 06:30,2,0.000,ALERT,211.70,298.77,60.001,1551094204,"201051344000585","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,1215508.8,1215508.8,16970,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094237,233130.00
02/25/2019 06:30,2,0.000,ALERT,212.38,298.47,59.996,1551094204,"201051344000853","174011545737251",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,1218393.5,1218393.5,8644,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094240,233131.00
02/25/2019 06:30,2,0.000,ALERT,211.70,298.77,60.001,1551094204,"201051344001145","174011545737251",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,1214405.4,1214405.4,16885,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094243,233132.00
02/25/2019 06:30,2,0.000,ALERT,211.70,298.47,59.990,1551094204,"201051344000438","174011545737251",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,1208552.8,1208552.8,16933,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094245,233133.00
02/25/2019 06:30,2,0.000,ALERT,211.25,298.47,60.049,1551094204,"201051344001135","174011545737251",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,1196569.1,1196569.1,16888,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551094247,233134.00
02/25/2019 06:30,2,0.000,ALERT,211.93,298.47,60.001,1551094204,"201051344000983","174011545737251",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,1217221.7,1217221.7,8647,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094250,233135.00
02/25/2019 06:30,2,0.000,ALERT,211.48,298.17,60.017,1551094204,"201051344001203","174011545737251",0.00,-13.00,0,296.06,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16932,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551094252,233136.00
02/25/2019 06:30,2,0.000,ALERT,211.48,298.47,60.001,1551094204,"201051344001230","174011545737251",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,1199914.1,1199914.1,16739,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094255,233137.00
02/25/2019 06:30,2,0.000,ALERT,211.25,298.17,59.990,1551094204,"201051344000646","174011545737251",0.00,-13.00,0,296.06,301.47,0.0,0.0,0.000,1194530.8,1194530.8,16900,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094257,233138.00
02/25/2019 06:30,2,0.000,ALERT,212.16,297.87,60.028,1551094204,"201051344000867","174011545737251",0.00,-11.00,0,296.06,302.68,0.0,0.0,0.000,1196534.5,1196534.5,40802,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094260,233139.00
02/25/2019 06:30,2,0.000,ALERT,212.61,298.47,59.990,1551094204,"201051344000633","174011545737251",0.00,-12.00,0,295.16,302.68,0.0,0.0,0.000,1195519.4,1195519.4,40863,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094262,233140.00
02/25/2019 06:30,2,0.000,ALERT,211.03,298.47,59.990,1551094204,"201051344000955","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1213797.5,1213797.5,16923,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094264,233141.00
02/25/2019 06:30,2,0.000,ALERT,211.93,297.87,59.996,1551094204,"201051344000648","174011545737251",0.00,-14.00,0,296.06,302.07,0.0,0.0,0.000,1206582.6,1206582.6,40376,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094267,233142.00
02/25/2019 06:30,2,0.000,ALERT,212.38,298.47,59.990,1551094204,"201051344000645","174011545737251",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,1211530.6,1211530.6,40333,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094269,233143.00
02/25/2019 06:30,2,0.000,ALERT,211.93,299.07,59.996,1551094204,"201051344000569","174011545737251",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,1227850.0,1227850.0,8570,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551094271,233144.00
02/25/2019 06:30,2,0.000,ALERT,212.38,298.17,59.996,1551094204,"179051228000119","174011545737251",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,15584.2,15584.2,8629,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551094273,233145.00
