ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 06:45,2,0.000,ALERT,212.16,299.97,60.043,1551095105,"201051344000579","174011545737251",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,1225073.2,1225073.2,9008,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095107,233146.00
02/25/2019 06:45,2,0.000,ALERT,211.70,298.77,60.001,1551095105,"201051344001025","174011545737251",0.00,-13.00,0,296.06,302.98,0.0,0.0,0.000,1209587.4,1209587.4,16937,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095109,233147.00
02/25/2019 06:45,2,0.000,ALERT,211.70,299.37,60.033,1551095105,"201051344001093","174011545737251",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,1196469.5,1196469.5,16934,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095111,233148.00
02/25/2019 06:45,2,0.000,ALERT,212.16,299.67,60.033,1551095105,"201051344000458","174011545737251",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,1212561.2,1212561.2,8744,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095113,233149.00
02/25/2019 06:45,2,0.000,ALERT,211.70,299.67,60.075,1551095105,"201051344000890","174011545737251",0.00,-11.50,0,296.96,303.58,0.0,0.0,0.000,1206006.5,1206006.5,16889,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095114,233150.00
02/25/2019 06:45,2,0.000,ALERT,211.93,299.07,60.006,1551095105,"201051344000988","174011545737251",0.00,-11.50,0,293.66,301.77,0.0,0.0,0.000,943588.8,943588.8,9093,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095116,233151.00
02/25/2019 06:45,2,0.000,ALERT,212.38,300.57,60.038,1551095105,"201051344000582","174011545737251",0.00,-14.00,0,297.57,303.28,0.0,0.0,0.000,1185813.4,1185813.4,16858,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095118,233152.00
02/25/2019 06:45,2,0.000,ALERT,212.16,299.97,60.033,1551095105,"201051344000868","174011545737251",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40772,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551095120,233153.00
02/25/2019 06:45,2,0.000,ALERT,212.61,299.97,60.038,1551095105,"201051344000576","174011545737251",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12831,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095122,233154.00
02/25/2019 06:45,2,0.000,ALERT,212.16,299.37,60.001,1551095105,"201051344001158","174011545737251",0.00,-13.00,0,295.76,301.77,0.0,0.0,0.000,1190979.7,1190979.7,9060,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551095124,233155.00
02/25/2019 06:45,2,0.000,ALERT,211.93,299.07,60.043,1551095105,"201051344000917","174011545737251",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,1202735.4,1202735.4,16721,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551095125,233156.00
02/25/2019 06:45,2,0.000,ALERT,211.93,299.07,60.033,1551095105,"201051344000417","174011545737251",0.00,-12.00,0,296.06,302.07,0.0,0.0,0.000,974724.8,974724.8,16962,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095127,233157.00
02/25/2019 06:45,2,0.000,ALERT,212.16,299.37,60.033,1551095105,"201051344000685","174011545737251",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,1207062.5,1207062.5,16940,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095129,233158.00
02/25/2019 06:45,2,0.000,ALERT,211.93,298.77,60.059,1551095105,"201051344000651","174011545737251",0.00,-14.00,0,296.06,301.77,0.0,0.0,0.000,1200836.6,1200836.6,16922,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551095131,233159.00
02/25/2019 06:45,2,0.000,ALERT,211.70,299.67,60.038,1551095105,"201051344000594","174011545737251",0.00,-13.00,0,295.76,302.68,0.0,0.0,0.000,1215703.7,1215703.7,40747,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095133,233160.00
02/25/2019 06:45,2,0.000,ALERT,212.16,299.67,60.033,1551095105,"201051344000469","174011545737251",0.00,-13.00,0,295.16,302.07,0.0,0.0,0.000,1199947.3,1199947.3,9017,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095134,233161.00
02/25/2019 06:45,2,0.000,ALERT,211.93,299.97,60.028,1551095105,"201051344000585","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1215508.8,1215508.8,16972,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095136,233162.00
02/25/2019 06:45,2,0.000,ALERT,212.61,299.37,59.996,1551095105,"201051344000853","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1218393.5,1218393.5,8646,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095138,233163.00
02/25/2019 06:45,2,0.000,ALERT,211.93,299.67,60.028,1551095105,"201051344001145","174011545737251",0.00,-12.00,0,296.66,303.58,0.0,0.0,0.000,1214405.4,1214405.4,16887,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095140,233164.00
02/25/2019 06:45,2,0.000,ALERT,211.70,299.67,60.028,1551095105,"201051344000438","174011545737251",0.00,-13.00,0,296.66,302.98,0.0,0.0,0.000,1208552.8,1208552.8,16935,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095142,233165.00
02/25/2019 06:45,2,0.000,ALERT,211.48,299.67,60.070,1551095105,"201051344001135","174011545737251",0.00,-12.00,0,296.66,302.98,0.0,0.0,0.000,1196569.1,1196569.1,16890,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551095144,233166.00
02/25/2019 06:45,2,0.000,ALERT,211.93,299.07,60.022,1551095105,"201051344000983","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1217221.7,1217221.7,8649,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095145,233167.00
02/25/2019 06:45,2,0.000,ALERT,211.70,299.07,60.038,1551095105,"201051344001203","174011545737251",0.00,-13.00,0,296.06,303.88,0.0,0.0,0.000,1205457.6,1205457.6,16934,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095147,233168.00
02/25/2019 06:45,2,0.000,ALERT,211.70,299.97,60.054,1551095105,"201051344001230","174011545737251",0.00,-12.00,0,296.66,302.98,0.0,0.0,0.000,1199914.1,1199914.1,16741,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095149,233169.00
02/25/2019 06:45,2,0.000,ALERT,211.48,299.37,60.038,1551095105,"201051344000646","174011545737251",0.00,-13.00,0,296.06,302.07,0.0,0.0,0.000,1194530.8,1194530.8,16902,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095151,233170.00
02/25/2019 06:45,2,0.000,ALERT,212.38,298.47,60.081,1551095105,"201051344000867","174011545737251",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,1196534.5,1196534.5,40804,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095153,233171.00
02/25/2019 06:45,2,0.000,ALERT,212.83,299.07,60.038,1551095105,"201051344000633","174011545737251",0.00,-12.00,0,294.56,302.07,0.0,0.0,0.000,1195519.4,1195519.4,40865,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551095154,233172.00
02/25/2019 06:45,2,0.000,ALERT,211.25,299.07,60.033,1551095105,"201051344000955","174011545737251",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,1213797.5,1213797.5,16925,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095156,233173.00
02/25/2019 06:45,2,0.000,ALERT,212.16,298.17,60.049,1551095105,"201051344000648","174011545737251",0.00,-14.00,0,295.76,301.47,0.0,0.0,0.000,1206582.6,1206582.6,40378,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095158,233174.00
02/25/2019 06:45,2,0.000,ALERT,212.38,299.07,60.043,1551095105,"201051344000645","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1211530.6,1211530.6,40335,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551095160,233175.00
02/25/2019 06:45,2,0.000,ALERT,212.16,299.67,60.043,1551095105,"201051344000569","174011545737251",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,1227850.0,1227850.0,8572,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551095162,233176.00
02/25/2019 06:45,2,0.000,ALERT,212.38,298.77,60.038,1551095105,"179051228000119","174011545737251",0.00,-10.00,0,294.86,301.47,0.0,0.0,0.000,15584.2,15584.2,8631,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551095163,233177.00
02/25/2019 07:00,2,0.000,ALERT,212.38,300.87,60.043,1551096004,"201051344000579","174011545737251",0.00,-12.00,0,298.47,304.48,0.0,0.0,0.000,1225073.2,1225073.2,9010,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096006,233178.00
02/25/2019 07:00,2,0.000,ALERT,211.93,299.07,60.065,1551096004,"201051344001025","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1209587.4,1209587.4,16939,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096008,233179.00
02/25/2019 07:00,2,0.000,ALERT,212.16,299.97,60.059,1551096004,"201051344001093","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1196469.5,1196469.5,16936,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096010,233180.00
02/25/2019 07:00,2,0.000,ALERT,212.38,300.27,60.070,1551096004,"201051344000458","174011545737251",0.00,-10.00,0,297.87,304.48,0.0,0.0,0.000,1212561.2,1212561.2,8746,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096011,233181.00
02/25/2019 07:00,2,0.000,ALERT,211.93,300.27,60.006,1551096004,"201051344000890","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16891,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096013,233182.00
02/25/2019 07:00,2,0.000,ALERT,212.16,299.97,60.012,1551096004,"201051344000988","174011545737251",0.00,-12.00,0,295.16,302.68,0.0,0.0,0.000,943588.8,943588.8,9095,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096015,233183.00
02/25/2019 07:00,2,0.000,ALERT,212.38,300.87,60.049,1551096004,"201051344000582","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1185813.4,1185813.4,16860,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096017,233184.00
02/25/2019 07:00,2,0.000,ALERT,212.38,300.57,60.070,1551096004,"201051344000868","174011545737251",0.00,-12.00,0,298.17,304.78,0.0,0.0,0.000,1197849.1,1197849.1,40774,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096019,233185.00
02/25/2019 07:00,2,0.000,ALERT,212.83,300.57,60.038,1551096004,"201051344000576","174011545737251",0.00,-12.00,0,297.87,303.58,0.0,0.0,0.000,1214451.0,1214451.0,12833,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096020,233186.00
02/25/2019 07:00,2,0.000,ALERT,212.61,300.27,60.043,1551096004,"201051344001158","174011545737251",0.00,-14.00,0,296.96,302.98,0.0,0.0,0.000,1190979.7,1190979.7,9062,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096022,233187.00
02/25/2019 07:00,2,0.000,ALERT,212.38,299.67,60.012,1551096004,"201051344000917","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1202735.4,1202735.4,16723,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096024,233188.00
02/25/2019 07:00,2,0.000,ALERT,212.38,299.37,60.049,1551096004,"201051344000417","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,974724.8,974724.8,16964,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096026,233189.00
02/25/2019 07:00,2,0.000,ALERT,212.38,299.67,60.038,1551096004,"201051344000685","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1207062.5,1207062.5,16942,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096028,233190.00
02/25/2019 07:00,2,0.000,ALERT,212.16,299.37,60.054,1551096004,"201051344000651","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1200836.6,1200836.6,16924,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096030,233191.00
02/25/2019 07:00,2,0.000,ALERT,211.93,300.57,60.043,1551096004,"201051344000594","174011545737251",0.00,-13.00,0,297.26,303.88,0.0,0.0,0.000,1215703.7,1215703.7,40749,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096031,233192.00
02/25/2019 07:00,2,0.000,ALERT,212.61,300.57,60.038,1551096004,"201051344000469","174011545737251",0.00,-14.00,0,296.66,302.98,0.0,0.0,0.000,1199947.3,1199947.3,9019,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096033,233193.00
02/25/2019 07:00,2,0.000,ALERT,212.16,299.97,60.043,1551096004,"201051344000585","174011545737251",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,1215508.8,1215508.8,16974,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096035,233194.00
02/25/2019 07:00,2,0.000,ALERT,212.83,299.97,60.038,1551096004,"201051344000853","174011545737251",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,1218393.5,1218393.5,8648,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096037,233195.00
02/25/2019 07:00,2,0.000,ALERT,212.38,299.97,60.012,1551096004,"201051344001145","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16889,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096039,233196.00
02/25/2019 07:00,2,0.000,ALERT,212.16,299.97,60.043,1551096004,"201051344000438","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16937,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096041,233197.00
02/25/2019 07:00,2,0.000,ALERT,211.48,299.67,60.070,1551096004,"201051344001135","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1196569.1,1196569.1,16892,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096042,233198.00
02/25/2019 07:00,2,0.000,ALERT,212.16,299.97,60.038,1551096004,"201051344000983","174011545737251",0.00,-12.00,0,297.26,304.18,0.0,0.0,0.000,1217221.7,1217221.7,8651,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096044,233199.00
02/25/2019 07:00,2,0.000,ALERT,211.93,299.07,60.033,1551096004,"201051344001203","174011545737251",0.00,-13.00,0,297.26,302.98,0.0,0.0,0.000,1205457.6,1205457.6,16936,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096046,233200.00
02/25/2019 07:00,2,0.000,ALERT,211.93,299.97,60.043,1551096004,"201051344001230","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1199914.1,1199914.1,16743,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096048,233201.00
02/25/2019 07:00,2,0.000,ALERT,211.70,299.37,60.038,1551096004,"201051344000646","174011545737251",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,1194530.8,1194530.8,16904,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096050,233202.00
02/25/2019 07:00,2,0.000,ALERT,212.61,299.07,60.017,1551096004,"201051344000867","174011545737251",0.00,-11.00,0,296.36,304.18,0.0,0.0,0.000,1196534.5,1196534.5,40806,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096051,233203.00
02/25/2019 07:00,2,0.000,ALERT,213.06,299.67,60.038,1551096004,"201051344000633","174011545737251",0.00,-13.00,0,295.46,303.28,0.0,0.0,0.000,1195519.4,1195519.4,40867,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096053,233204.00
02/25/2019 07:00,2,0.000,ALERT,211.48,299.67,60.033,1551096004,"201051344000955","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1213797.5,1213797.5,16927,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096055,233205.00
02/25/2019 07:00,2,0.000,ALERT,212.38,299.37,60.028,1551096004,"201051344000648","174011545737251",0.00,-14.00,0,296.06,303.58,0.0,0.0,0.000,1206582.6,1206582.6,40380,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096057,233206.00
02/25/2019 07:00,2,0.000,ALERT,212.61,299.97,60.033,1551096004,"201051344000645","174011545737251",0.00,-11.50,0,297.26,303.58,0.0,0.0,0.000,1211530.6,1211530.6,40337,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096059,233207.00
02/25/2019 07:00,2,0.000,ALERT,212.38,300.57,60.038,1551096004,"201051344000569","174011545737251",0.00,-12.00,0,297.87,304.78,0.0,0.0,0.000,1227850.0,1227850.0,8574,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096061,233208.00
02/25/2019 07:00,2,0.000,ALERT,212.61,299.67,59.990,1551096004,"179051228000119","174011545737251",0.00,-11.00,0,295.76,302.68,0.0,0.0,0.000,15584.2,15584.2,8633,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551096062,233209.00
02/25/2019 07:15,2,0.000,ALERT,212.16,300.57,60.012,1551096904,"201051344000579","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1225073.2,1225073.2,9012,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096906,233210.00
02/25/2019 07:15,2,0.000,ALERT,211.70,298.47,60.006,1551096904,"201051344001025","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1209587.4,1209587.4,16941,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096908,233211.00
02/25/2019 07:15,2,0.000,ALERT,211.70,298.77,59.996,1551096904,"201051344001093","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1196469.5,1196469.5,16938,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096910,233212.00
02/25/2019 07:15,2,0.000,ALERT,212.16,300.27,59.953,1551096904,"201051344000458","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1212561.2,1212561.2,8748,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096912,233213.00
02/25/2019 07:15,2,0.000,ALERT,211.70,299.37,60.001,1551096904,"201051344000890","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16893,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096914,233214.00
02/25/2019 07:15,2,0.000,ALERT,212.16,299.67,59.948,1551096904,"201051344000988","174011545737251",0.00,-12.00,0,295.46,301.77,0.0,0.0,0.000,943588.8,943588.8,9097,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096915,233215.00
02/25/2019 07:15,2,0.000,ALERT,212.38,300.27,60.001,1551096904,"201051344000582","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1185813.4,1185813.4,16862,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096917,233216.00
02/25/2019 07:15,2,0.000,ALERT,212.16,300.57,60.033,1551096904,"201051344000868","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40776,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096919,233217.00
02/25/2019 07:15,2,0.000,ALERT,212.61,300.57,59.980,1551096904,"201051344000576","174011545737251",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12835,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096921,233218.00
02/25/2019 07:15,2,0.000,ALERT,212.38,299.97,60.006,1551096904,"201051344001158","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1190979.7,1190979.7,9064,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096923,233219.00
02/25/2019 07:15,2,0.000,ALERT,211.93,298.77,60.006,1551096904,"201051344000917","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1202735.4,1202735.4,16725,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096925,233220.00
02/25/2019 07:15,2,0.000,ALERT,211.93,298.47,60.022,1551096904,"201051344000417","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,974724.8,974724.8,16966,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096926,233221.00
02/25/2019 07:15,2,0.000,ALERT,211.93,299.07,60.006,1551096904,"201051344000685","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1207062.5,1207062.5,16944,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096928,233222.00
02/25/2019 07:15,2,0.000,ALERT,211.70,298.17,60.006,1551096904,"201051344000651","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1200836.6,1200836.6,16926,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096930,233223.00
02/25/2019 07:15,2,0.000,ALERT,211.93,300.57,60.006,1551096904,"201051344000594","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,1215703.7,1215703.7,40751,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096932,233224.00
02/25/2019 07:15,2,0.000,ALERT,212.38,300.27,60.006,1551096904,"201051344000469","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1199947.3,1199947.3,9021,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096934,233225.00
02/25/2019 07:15,2,0.000,ALERT,211.93,299.37,59.959,1551096904,"201051344000585","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1215508.8,1215508.8,16976,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096935,233226.00
02/25/2019 07:15,2,0.000,ALERT,212.83,299.97,60.006,1551096904,"201051344000853","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1218393.5,1218393.5,8650,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096937,233227.00
02/25/2019 07:15,2,0.000,ALERT,211.93,299.37,59.990,1551096904,"201051344001145","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16891,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551096939,233228.00
02/25/2019 07:15,2,0.000,ALERT,211.70,299.07,60.001,1551096904,"201051344000438","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16939,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096941,233229.00
02/25/2019 07:15,2,0.000,ALERT,211.25,299.07,60.006,1551096904,"201051344001135","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1196569.1,1196569.1,16894,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096943,233230.00
02/25/2019 07:15,2,0.000,ALERT,212.16,299.97,60.006,1551096904,"201051344000983","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1217221.7,1217221.7,8653,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096945,233231.00
02/25/2019 07:15,2,0.000,ALERT,211.70,298.47,60.001,1551096904,"201051344001203","174011545737251",0.00,-13.00,0,297.26,302.98,0.0,0.0,0.000,1205457.6,1205457.6,16938,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096946,233232.00
02/25/2019 07:15,2,0.000,ALERT,211.70,299.37,60.017,1551096904,"201051344001230","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1199914.1,1199914.1,16745,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096948,233233.00
02/25/2019 07:15,2,0.000,ALERT,211.48,298.77,60.001,1551096904,"201051344000646","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1194530.8,1194530.8,16906,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096950,233234.00
02/25/2019 07:15,2,0.000,ALERT,212.61,299.37,60.001,1551096904,"201051344000867","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1196534.5,1196534.5,40808,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096952,233235.00
02/25/2019 07:15,2,0.000,ALERT,213.06,299.97,59.964,1551096904,"201051344000633","174011545737251",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,1195519.4,1195519.4,40869,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096954,233236.00
02/25/2019 07:15,2,0.000,ALERT,211.25,298.77,59.996,1551096904,"201051344000955","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1213797.5,1213797.5,16929,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096955,233237.00
02/25/2019 07:15,2,0.000,ALERT,212.38,299.07,59.964,1551096904,"201051344000648","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1206582.6,1206582.6,40382,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096957,233238.00
02/25/2019 07:15,2,0.000,ALERT,212.61,300.27,60.001,1551096904,"201051344000645","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1211530.6,1211530.6,40339,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096959,233239.00
02/25/2019 07:15,2,0.000,ALERT,212.38,300.57,60.001,1551096904,"201051344000569","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1227850.0,1227850.0,8576,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551096961,233240.00
02/25/2019 07:15,2,0.000,ALERT,212.61,299.67,59.959,1551096904,"179051228000119","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,15584.2,15584.2,8635,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551096963,233241.00
02/25/2019 07:30,2,0.000,ALERT,212.61,301.47,60.006,1551097805,"201051344000579","174011545737251",0.00,-12.00,0,299.07,316.80,0.0,0.0,0.000,1225073.2,1225073.2,9014,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097807,233242.00
02/25/2019 07:30,2,0.000,ALERT,211.93,298.77,60.006,1551097805,"201051344001025","174011545737251",0.00,-13.00,0,296.66,323.72,0.0,0.0,0.000,1209587.4,1209587.4,16943,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097809,233243.00
02/25/2019 07:30,2,0.000,ALERT,212.16,299.37,60.012,1551097805,"201051344001093","174011545737251",0.00,-11.00,0,296.96,323.11,0.0,0.0,0.000,1196469.5,1196469.5,16940,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097811,233244.00
02/25/2019 07:30,2,0.000,ALERT,212.61,300.57,60.006,1551097805,"201051344000458","174011545737251",0.00,-11.00,0,298.17,316.50,0.0,0.0,0.000,1212561.2,1212561.2,8750,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097813,233245.00
02/25/2019 07:30,2,0.000,ALERT,211.93,299.97,60.012,1551097805,"201051344000890","174011545737251",0.00,-11.50,0,297.57,324.92,0.0,0.0,0.000,1206006.5,1206006.5,16895,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097815,233246.00
02/25/2019 07:30,2,0.000,ALERT,212.38,300.57,60.006,1551097805,"201051344000988","174011545737251",0.00,-12.00,0,295.46,315.90,0.0,0.0,0.000,943588.8,943588.8,9099,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097816,233247.00
02/25/2019 07:30,2,0.000,ALERT,212.61,300.27,60.017,1551097805,"201051344000582","174011545737251",0.00,-14.00,0,298.17,324.62,0.0,0.0,0.000,1185813.4,1185813.4,16864,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097818,233248.00
02/25/2019 07:30,2,0.000,ALERT,212.61,301.17,60.017,1551097805,"201051344000868","174011545737251",0.00,-14.00,0,299.07,317.10,0.0,0.0,0.000,1197849.1,1197849.1,40778,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097820,233249.00
02/25/2019 07:30,2,0.000,ALERT,213.06,301.17,59.985,1551097805,"201051344000576","174011545737251",0.00,-11.50,0,298.47,316.80,0.0,0.0,0.000,1214451.0,1214451.0,12837,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097822,233250.00
02/25/2019 07:30,2,0.000,ALERT,212.83,300.57,59.980,1551097805,"201051344001158","174011545737251",0.00,-14.00,0,297.87,316.20,0.0,0.0,0.000,1190979.7,1190979.7,9066,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097824,233251.00
02/25/2019 07:30,2,0.000,ALERT,212.38,299.07,60.012,1551097805,"201051344000917","174011545737251",0.00,-11.00,0,295.76,322.81,0.0,0.0,0.000,1202735.4,1202735.4,16727,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097826,233252.00
02/25/2019 07:30,2,0.000,ALERT,212.38,298.77,60.006,1551097805,"201051344000417","174011545737251",0.00,-13.00,0,296.66,323.41,0.0,0.0,0.000,974724.8,974724.8,16968,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097827,233253.00
02/25/2019 07:30,2,0.000,ALERT,212.38,299.37,60.054,1551097805,"201051344000685","174011545737251",0.00,-12.00,0,296.66,324.32,0.0,0.0,0.000,1207062.5,1207062.5,16946,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551097829,233254.00
02/25/2019 07:30,2,0.000,ALERT,212.16,298.77,59.996,1551097805,"201051344000651","174011545737251",0.00,-15.00,0,296.36,322.51,0.0,0.0,0.000,1200836.6,1200836.6,16928,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097831,233255.00
02/25/2019 07:30,2,0.000,ALERT,212.16,301.17,59.990,1551097805,"201051344000594","174011545737251",0.00,-13.00,0,297.87,317.10,0.0,0.0,0.000,1215703.7,1215703.7,40753,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097833,233256.00
02/25/2019 07:30,2,0.000,ALERT,212.83,300.87,60.022,1551097805,"201051344000469","174011545737251",0.00,-14.00,0,296.96,316.20,0.0,0.0,0.000,1199947.3,1199947.3,9023,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097835,233257.00
02/25/2019 07:30,2,0.000,ALERT,212.16,299.67,60.033,1551097805,"201051344000585","174011545737251",0.00,-12.00,0,296.66,323.11,0.0,0.0,0.000,1215508.8,1215508.8,16978,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097837,233258.00
02/25/2019 07:30,2,0.000,ALERT,213.06,300.57,59.969,1551097805,"201051344000853","174011545737251",0.00,-13.00,0,298.17,315.90,0.0,0.0,0.000,1218393.5,1218393.5,8652,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097838,233259.00
02/25/2019 07:30,2,0.000,ALERT,212.38,299.67,60.028,1551097805,"201051344001145","174011545737251",0.00,-12.00,0,297.26,324.92,0.0,0.0,0.000,1214405.4,1214405.4,16893,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551097840,233260.00
02/25/2019 07:30,2,0.000,ALERT,212.16,299.37,60.033,1551097805,"201051344000438","174011545737251",0.00,-13.00,0,296.96,324.02,0.0,0.0,0.000,1208552.8,1208552.8,16941,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097842,233261.00
02/25/2019 07:30,2,0.000,ALERT,211.70,299.37,60.012,1551097805,"201051344001135","174011545737251",0.00,-12.00,0,297.26,323.41,0.0,0.0,0.000,1196569.1,1196569.1,16896,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551097844,233262.00
02/25/2019 07:30,2,0.000,ALERT,212.61,300.57,60.022,1551097805,"201051344000983","174011545737251",0.00,-12.00,0,298.17,316.20,0.0,0.0,0.000,1217221.7,1217221.7,8655,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097846,233263.00
02/25/2019 07:30,2,0.000,ALERT,211.93,298.77,60.028,1551097805,"201051344001203","174011545737251",0.00,-13.00,0,296.96,324.62,0.0,0.0,0.000,1205457.6,1205457.6,16940,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097848,233264.00
02/25/2019 07:30,2,0.000,ALERT,211.93,299.67,60.033,1551097805,"201051344001230","174011545737251",0.00,-12.00,0,297.26,324.62,0.0,0.0,0.000,1199914.1,1199914.1,16747,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097849,233265.00
02/25/2019 07:30,2,0.000,ALERT,211.93,299.07,60.033,1551097805,"201051344000646","174011545737251",0.00,-13.00,0,296.36,323.72,0.0,0.0,0.000,1194530.8,1194530.8,16908,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551097851,233266.00
02/25/2019 07:30,2,0.000,ALERT,212.83,299.67,60.059,1551097805,"201051344000867","174011545737251",0.00,-11.50,0,297.57,316.50,0.0,0.0,0.000,1196534.5,1196534.5,40810,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551097853,233267.00
02/25/2019 07:30,2,0.000,ALERT,213.29,300.27,60.028,1551097805,"201051344000633","174011545737251",0.00,-13.00,0,296.66,316.50,0.0,0.0,0.000,1195519.4,1195519.4,40871,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097855,233268.00
02/25/2019 07:30,2,0.000,ALERT,211.70,299.37,60.028,1551097805,"201051344000955","174011545737251",0.00,-12.00,0,296.96,323.72,0.0,0.0,0.000,1213797.5,1213797.5,16931,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097857,233269.00
02/25/2019 07:30,2,0.000,ALERT,212.61,299.67,59.990,1551097805,"201051344000648","174011545737251",0.00,-15.00,0,297.26,315.90,0.0,0.0,0.000,1206582.6,1206582.6,40384,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097858,233270.00
02/25/2019 07:30,2,0.000,ALERT,213.06,300.27,60.033,1551097805,"201051344000645","174011545737251",0.00,-12.00,0,298.17,316.20,0.0,0.0,0.000,1211530.6,1211530.6,40341,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097860,233271.00
02/25/2019 07:30,2,0.000,ALERT,212.61,300.87,60.065,1551097805,"201051344000569","174011545737251",0.00,-13.00,0,299.07,316.80,0.0,0.0,0.000,1227850.0,1227850.0,8578,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551097862,233272.00
02/25/2019 07:30,2,0.000,ALERT,213.06,299.97,60.049,1551097805,"179051228000119","174011545737251",0.00,-11.00,0,296.96,315.60,0.0,0.0,0.000,15584.2,15584.2,8637,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551097864,233273.00
02/25/2019 07:45,2,0.000,ALERT,212.61,301.17,59.996,1551098704,"201051344000579","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1225073.2,1225073.2,9016,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551098706,233274.00
02/25/2019 07:45,2,0.000,ALERT,212.16,299.07,60.006,1551098704,"201051344001025","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1209587.4,1209587.4,16945,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098708,233275.00
02/25/2019 07:45,2,0.000,ALERT,212.38,299.97,60.006,1551098704,"201051344001093","174011545737251",0.00,-11.00,0,297.57,300.87,0.0,0.0,0.000,1196469.5,1196469.5,16942,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098710,233276.00
02/25/2019 07:45,2,0.000,ALERT,211.93,299.37,59.990,1551098704,"201051344000458","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1212561.2,1212561.2,8752,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098711,233277.00
02/25/2019 07:45,2,0.000,ALERT,212.16,299.97,60.006,1551098704,"201051344000890","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1206006.5,1206006.5,16897,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098713,233278.00
02/25/2019 07:45,2,0.000,ALERT,212.38,300.27,59.996,1551098704,"201051344000988","174011545737251",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,943588.8,943588.8,9101,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551098715,233279.00
02/25/2019 07:45,2,0.000,ALERT,212.83,300.57,60.033,1551098704,"201051344000582","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1185813.4,1185813.4,16866,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098717,233280.00
02/25/2019 07:45,2,0.000,ALERT,212.61,300.87,60.022,1551098704,"201051344000868","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1197849.1,1197849.1,40780,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098719,233281.00
02/25/2019 07:45,2,0.000,ALERT,213.06,300.57,60.049,1551098704,"201051344000576","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1214451.0,1214451.0,12839,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098720,233282.00
02/25/2019 07:45,2,0.000,ALERT,212.61,299.97,60.022,1551098704,"201051344001158","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1190979.7,1190979.7,9068,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098722,233283.00
02/25/2019 07:45,2,0.000,ALERT,212.38,299.37,60.006,1551098704,"201051344000917","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1202735.4,1202735.4,16729,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098724,233284.00
02/25/2019 07:45,2,0.000,ALERT,212.38,299.07,60.001,1551098704,"201051344000417","174011545737251",0.00,-14.00,0,297.26,300.57,0.0,0.0,0.000,974724.8,974724.8,16970,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551098726,233285.00
02/25/2019 07:45,2,0.000,ALERT,212.61,299.67,60.001,1551098704,"201051344000685","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1207062.5,1207062.5,16948,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098728,233286.00
02/25/2019 07:45,2,0.000,ALERT,212.16,298.77,60.001,1551098704,"201051344000651","174011545737251",0.00,-15.00,0,297.26,300.57,0.0,0.0,0.000,1200836.6,1200836.6,16930,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098729,233287.00
02/25/2019 07:45,2,0.000,ALERT,212.16,300.57,59.964,1551098704,"201051344000594","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1215703.7,1215703.7,40755,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098731,233288.00
02/25/2019 07:45,2,0.000,ALERT,212.83,300.57,60.012,1551098704,"201051344000469","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1199947.3,1199947.3,9025,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098733,233289.00
