ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 07:45,2,0.000,ALERT,212.16,299.97,60.001,1551098704,"201051344000585","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1215508.8,1215508.8,16980,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098735,233290.00
02/25/2019 07:45,2,0.000,ALERT,213.06,300.27,59.969,1551098704,"201051344000853","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1218393.5,1218393.5,8654,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098737,233291.00
02/25/2019 07:45,2,0.000,ALERT,212.38,299.97,60.006,1551098704,"201051344001145","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1214405.4,1214405.4,16895,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551098739,233292.00
02/25/2019 07:45,2,0.000,ALERT,212.16,299.37,60.001,1551098704,"201051344000438","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1208552.8,1208552.8,16943,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551098740,233293.00
02/25/2019 07:45,2,0.000,ALERT,211.70,299.67,60.022,1551098704,"201051344001135","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1196569.1,1196569.1,16898,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098743,233294.00
02/25/2019 07:45,2,0.000,ALERT,212.38,300.27,60.017,1551098704,"201051344000983","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1217221.7,1217221.7,8657,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098744,233295.00
02/25/2019 07:45,2,0.000,ALERT,212.16,299.07,60.012,1551098704,"201051344001203","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1205457.6,1205457.6,16942,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098746,233296.00
02/25/2019 07:45,2,0.000,ALERT,212.16,299.67,60.059,1551098704,"201051344001230","174011545737251",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,1199914.1,1199914.1,16749,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098748,233297.00
02/25/2019 07:45,2,0.000,ALERT,211.93,299.37,60.006,1551098704,"201051344000646","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1194530.8,1194530.8,16910,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098750,233298.00
02/25/2019 07:45,2,0.000,ALERT,212.83,299.67,60.065,1551098704,"201051344000867","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1196534.5,1196534.5,40812,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551098752,233299.00
02/25/2019 07:45,2,0.000,ALERT,213.29,300.27,60.022,1551098704,"201051344000633","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1195519.4,1195519.4,40873,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098753,233300.00
02/25/2019 07:45,2,0.000,ALERT,211.70,299.37,59.996,1551098704,"201051344000955","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1213797.5,1213797.5,16933,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098755,233301.00
02/25/2019 07:45,2,0.000,ALERT,212.61,299.37,60.028,1551098704,"201051344000648","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1206582.6,1206582.6,40386,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551098757,233302.00
02/25/2019 07:45,2,0.000,ALERT,213.06,300.27,60.028,1551098704,"201051344000645","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1211530.6,1211530.6,40343,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551098759,233303.00
02/25/2019 07:45,2,0.000,ALERT,212.61,300.87,60.022,1551098704,"201051344000569","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1227850.0,1227850.0,8580,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551098761,233304.00
02/25/2019 07:45,2,0.000,ALERT,212.83,299.67,60.017,1551098704,"179051228000119","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,15584.2,15584.2,8639,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551098762,233305.00
02/25/2019 08:00,2,0.102,ALERT,212.38,300.27,60.028,1551099604,"201051344000579","174011545737251",34.25,-12.00,0,299.07,331.53,3.5,1.5,0.000,1225073.3,1225073.3,9018,0,0,0,L,1122011218,1,120.88,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1551099606,233306.00
02/25/2019 08:00,2,0.152,ALERT,212.16,299.07,60.038,1551099604,"201051344001025","174011545737251",18.94,-14.00,0,297.26,317.40,2.9,0.9,0.000,1209587.4,1209587.4,16947,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1551099608,233307.00
02/25/2019 08:00,2,0.232,ALERT,212.16,299.67,60.038,1551099604,"201051344001093","174011545737251",18.05,-11.00,0,297.57,301.17,4.3,2.2,0.000,1196469.7,1196469.7,16944,0,0,0,L,1122011218,1,121.78,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1551099610,233308.00
02/25/2019 08:00,2,0.000,ALERT,212.38,299.97,60.012,1551099604,"201051344000458","174011545737251",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,1212561.2,1212561.2,8754,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551099612,233309.00
02/25/2019 08:00,2,0.127,ALERT,212.16,308.99,59.985,1551099604,"201051344000890","174011545737251",30.28,-11.50,0,298.17,317.40,3.8,1.7,0.000,1206006.5,1206006.5,16899,0,0,0,L,1122011218,1,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1551099614,233310.00
02/25/2019 08:00,2,0.000,ALERT,212.16,299.67,60.022,1551099604,"201051344000988","174011545737251",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,943588.8,943588.8,9103,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099615,233311.00
02/25/2019 08:00,2,0.000,ALERT,212.83,300.87,60.049,1551099604,"201051344000582","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1185813.4,1185813.4,16868,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099617,233312.00
02/25/2019 08:00,2,0.000,ALERT,212.38,300.27,60.006,1551099604,"201051344000868","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40782,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099619,233313.00
02/25/2019 08:00,2,0.117,ALERT,212.83,300.57,60.028,1551099604,"201051344000576","174011545737251",32.26,-12.00,0,298.47,302.37,3.9,1.8,0.000,1214451.0,1214451.0,12841,0,0,0,L,1122011218,1,121.10,122.23,0200,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099621,233314.00
02/25/2019 08:00,2,0.000,ALERT,212.61,299.67,60.022,1551099604,"201051344001158","174011545737251",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,1190979.7,1190979.7,9070,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099623,233315.00
02/25/2019 08:00,2,0.152,ALERT,212.61,299.67,60.017,1551099604,"201051344000917","174011545737251",19.04,-11.00,0,296.06,324.32,3.0,0.9,0.000,1202735.4,1202735.4,16731,0,0,0,L,1122011218,1,121.78,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1551099624,233316.00
02/25/2019 08:00,2,0.000,ALERT,212.61,299.37,59.996,1551099604,"201051344000417","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,974724.8,974724.8,16972,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099626,233317.00
02/25/2019 08:00,2,0.172,ALERT,212.61,299.97,60.017,1551099604,"201051344000685","174011545737251",15.09,-12.00,0,297.26,317.40,2.6,0.6,0.000,1207062.6,1207062.6,16950,0,0,0,L,1122011218,1,122.68,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1551099628,233318.00
02/25/2019 08:00,2,0.000,ALERT,212.38,299.07,59.980,1551099604,"201051344000651","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1200836.6,1200836.6,16932,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099630,233319.00
02/25/2019 08:00,2,0.000,ALERT,212.16,300.57,60.017,1551099604,"201051344000594","174011545737251",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,1215703.7,1215703.7,40757,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099632,233320.00
02/25/2019 08:00,2,0.000,ALERT,212.61,300.27,60.017,1551099604,"201051344000469","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1199947.3,1199947.3,9027,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099634,233321.00
02/25/2019 08:00,2,0.123,ALERT,212.38,300.27,60.022,1551099604,"201051344000585","174011545737251",15.09,-12.00,0,297.57,317.70,1.9,0.0,0.000,1215508.8,1215508.8,16982,0,0,0,L,1122011218,1,121.55,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1551099635,233322.00
02/25/2019 08:00,2,0.070,ALERT,213.06,299.97,60.043,1551099604,"201051344000853","174011545737251",34.27,-13.00,0,298.47,331.83,2.5,0.5,0.000,1218393.5,1218393.5,8656,0,0,0,L,1122011218,1,121.33,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1551099637,233323.00
02/25/2019 08:00,2,0.145,ALERT,212.61,300.27,60.001,1551099604,"201051344001145","174011545737251",22.30,-13.00,0,298.17,317.40,3.3,1.2,0.000,1214405.5,1214405.5,16897,0,0,0,L,1122011218,1,122.01,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1551099639,233324.00
02/25/2019 08:00,2,0.111,ALERT,212.38,299.97,60.017,1551099604,"201051344000438","174011545737251",33.54,-14.00,0,298.17,324.02,3.8,1.7,0.000,1208552.9,1208552.9,16945,0,0,0,L,1122011218,1,122.23,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1551099641,233325.00
02/25/2019 08:00,2,0.047,ALERT,212.16,299.97,60.017,1551099604,"201051344001135","174011545737251",33.22,-12.00,0,297.87,317.70,1.6,0.0,0.000,1196569.1,1196569.1,16900,0,0,0,L,1122011218,1,121.78,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1551099643,233326.00
02/25/2019 08:00,2,0.000,ALERT,212.61,299.97,60.017,1551099604,"201051344000983","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1217221.7,1217221.7,8659,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551099645,233327.00
02/25/2019 08:00,2,0.170,ALERT,212.38,299.97,60.012,1551099604,"201051344001203","174011545737251",20.77,-13.00,0,297.26,318.91,3.6,1.5,0.000,1205457.7,1205457.7,16944,0,0,0,L,1122011218,1,122.46,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1551099647,233328.00
02/25/2019 08:00,2,0.158,ALERT,212.38,300.27,60.065,1551099604,"201051344001230","174011545737251",18.53,-13.00,0,297.87,318.00,3.0,1.0,0.000,1199914.1,1199914.1,16751,0,0,0,L,1122011218,1,122.23,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1551099648,233329.00
02/25/2019 08:00,2,0.043,ALERT,212.16,299.97,60.012,1551099604,"201051344000646","174011545737251",32.40,-13.00,0,296.96,314.40,1.5,0.0,0.000,1194530.8,1194530.8,16912,0,0,0,L,1122011218,1,122.01,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1551099650,233330.00
02/25/2019 08:00,2,0.000,ALERT,212.61,299.37,60.017,1551099604,"201051344000867","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1196534.5,1196534.5,40814,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551099652,233331.00
02/25/2019 08:00,2,0.000,ALERT,213.29,299.97,60.017,1551099604,"201051344000633","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1195519.4,1195519.4,40875,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099654,233332.00
02/25/2019 08:00,2,0.104,ALERT,211.93,299.97,60.028,1551099604,"201051344000955","174011545737251",33.68,-13.00,0,297.26,324.32,3.5,1.5,0.000,1213797.5,1213797.5,16935,0,0,0,L,1122011218,1,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1551099656,233333.00
02/25/2019 08:00,2,0.000,ALERT,212.61,299.07,60.038,1551099604,"201051344000648","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1206582.6,1206582.6,40388,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551099658,233334.00
02/25/2019 08:00,2,0.000,ALERT,213.06,300.27,60.012,1551099604,"201051344000645","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1211530.6,1211530.6,40345,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551099660,233335.00
02/25/2019 08:00,2,0.174,ALERT,212.61,300.57,60.012,1551099604,"201051344000569","174011545737251",18.71,-13.00,0,299.07,331.53,3.3,1.2,0.000,1227850.1,1227850.1,8582,0,0,0,L,1122011218,1,120.65,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1551099661,233336.00
02/25/2019 08:00,2,0.131,ALERT,213.06,299.67,60.054,1551099604,"179051228000119","174011545737251",33.50,-11.00,0,296.66,317.70,4.5,2.4,0.000,15584.3,15584.3,8641,0,0,0,L,46974696,1,121.10,122.91,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551099663,233337.00
02/25/2019 08:15,2,0.242,ALERT,212.61,300.87,60.022,1551100504,"201051344000579","174011545737251",19.12,-12.00,0,298.77,329.73,4.7,2.6,0.000,1225073.7,1225073.7,9020,0,0,0,L,1122011218,1,120.88,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1551100506,233338.00
02/25/2019 08:15,2,0.201,ALERT,212.16,329.43,60.028,1551100504,"201051344001025","174011545737251",26.46,-13.00,0,297.26,357.38,5.4,3.3,0.000,1209588.0,1209588.0,16949,0,0,0,L,1122011218,1,121.78,121.10,0002,-15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551100508,233339.00
02/25/2019 08:15,2,0.281,ACTIVE,212.16,299.97,60.022,1551100504,"201051344001093","174011545737251",21.29,-11.00,0,297.57,301.47,6.0,3.9,0.000,1196470.5,1196470.5,16946,0,0,0,L,1122011218,1,121.78,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551100509,233340.00
02/25/2019 08:15,2,0.111,ALERT,212.38,300.27,60.054,1551100504,"201051344000458","174011545737251",32.96,-11.00,0,297.87,320.41,3.8,1.7,0.000,1212561.3,1212561.3,8756,0,0,0,L,1122011218,1,121.10,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1551100511,233341.00
02/25/2019 08:15,2,0.203,ALERT,212.16,300.57,60.022,1551100504,"201051344000890","174011545737251",22.94,-11.50,0,297.87,321.91,4.8,2.7,0.000,1206007.0,1206007.0,16901,0,0,0,L,1122011218,1,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1551100513,233342.00
02/25/2019 08:15,2,0.084,ALERT,212.38,299.97,60.017,1551100504,"201051344000988","174011545737251",22.44,-12.00,0,295.46,302.07,1.9,0.0,0.000,943588.8,943588.8,9105,0,0,0,L,1122011218,1,120.65,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551100514,233343.00
02/25/2019 08:15,2,0.197,ALERT,212.61,301.17,60.006,1551100504,"201051344000582","174011545737251",22.62,-14.00,0,298.47,322.21,4.5,2.5,0.000,1185813.9,1185813.9,16870,0,0,0,L,1122011218,1,122.01,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1551100516,233344.00
02/25/2019 08:15,2,0.000,ALERT,212.61,301.17,60.059,1551100504,"201051344000868","174011545737251",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,1197849.1,1197849.1,40784,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551100518,233345.00
02/25/2019 08:15,2,0.217,ALERT,213.06,300.87,59.990,1551100504,"201051344000576","174011545737251",17.89,-13.00,0,298.17,317.10,4.0,1.9,0.000,1214451.3,1214451.3,12843,0,0,0,L,1122011218,1,121.33,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1551100520,233346.00
02/25/2019 08:15,2,0.137,ALERT,212.83,300.27,60.017,1551100504,"201051344001158","174011545737251",19.74,-14.00,0,297.57,326.12,2.8,0.7,0.000,1190979.7,1190979.7,9072,0,0,0,L,1122011218,1,120.88,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1551100522,233347.00
02/25/2019 08:15,2,0.180,ALERT,212.61,339.04,59.975,1551100504,"201051344000917","174011545737251",26.60,-10.00,0,296.06,339.65,4.9,2.8,0.000,1202736.0,1202736.0,16733,0,0,0,L,1122011218,1,122.01,121.55,0002,-14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551100523,233348.00
02/25/2019 08:15,2,0.240,ALERT,212.61,299.67,60.028,1551100504,"201051344000417","174011545737251",18.81,-12.00,0,297.57,301.17,4.6,2.5,0.000,974725.2,974725.2,16974,0,0,0,L,1122011218,1,121.78,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1551100525,233349.00
02/25/2019 08:15,2,0.211,ALERT,212.83,321.61,59.985,1551100504,"201051344000685","174011545737251",25.52,-12.00,0,297.87,338.44,5.5,3.4,0.000,1207063.2,1207063.2,16952,0,0,0,L,1122011218,1,122.91,121.10,0002,-15,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551100527,233350.00
02/25/2019 08:15,2,0.219,ALERT,212.38,299.67,60.012,1551100504,"201051344000651","174011545737251",22.32,-15.00,0,297.26,317.70,5.0,2.9,0.000,1200837.1,1200837.1,16934,0,0,0,L,1122011218,1,122.23,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1551100529,233351.00
02/25/2019 08:15,2,0.160,ALERT,212.16,300.57,60.022,1551100504,"201051344000594","174011545737251",14.03,-13.00,0,298.17,324.92,2.3,0.3,0.000,1215703.9,1215703.9,40759,0,0,0,L,1122011218,1,120.65,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551100531,233352.00
02/25/2019 08:15,2,0.000,ALERT,212.61,300.27,60.012,1551100504,"201051344000469","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1199947.3,1199947.3,9029,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551100533,233353.00
02/25/2019 08:15,2,0.164,ACTIVE,212.38,306.28,60.006,1551100504,"201051344000585","174011545737251",24.11,-11.50,0,297.57,306.88,4.0,2.0,0.000,1215509.1,1215509.1,16984,0,0,0,L,1122011218,1,121.55,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551100534,233354.00
02/25/2019 08:15,2,0.172,ALERT,213.06,299.97,60.017,1551100504,"201051344000853","174011545737251",21.65,-13.00,0,298.17,331.83,3.8,1.7,0.000,1218393.7,1218393.7,8658,0,0,0,L,1122011218,1,121.55,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1551100536,233355.00
02/25/2019 08:15,2,0.189,ALERT,212.61,336.64,60.038,1551100504,"201051344001145","174011545737251",28.77,-12.00,0,298.47,360.69,5.6,3.4,0.013,1214406.1,1214406.1,16899,0,0,0,L,1122011218,1,122.23,121.33,0002,-12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551100537,233356.00
02/25/2019 08:15,2,0.223,ALERT,212.38,300.57,60.006,1551100504,"201051344000438","174011545737251",23.95,-13.00,0,298.47,324.32,5.5,3.4,0.000,1208553.5,1208553.5,16947,0,0,0,L,1122011218,1,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1551100539,233357.00
02/25/2019 08:15,2,0.145,ALERT,211.93,300.27,59.980,1551100504,"201051344001135","174011545737251",23.14,-12.00,0,298.17,318.00,3.4,1.4,0.000,1196569.3,1196569.3,16902,0,0,0,L,1122011218,1,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1551100541,233358.00
02/25/2019 08:15,2,0.137,ALERT,212.38,299.97,59.996,1551100504,"201051344000983","174011545737251",20.79,-12.00,0,298.47,324.92,2.9,0.9,0.000,1217221.7,1217221.7,8661,0,0,0,L,1122011218,1,120.88,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1551100543,233359.00
02/25/2019 08:15,2,0.246,ALERT,212.38,336.04,60.001,1551100504,"201051344001203","174011545737251",23.72,-13.00,0,298.17,354.37,6.0,3.8,0.004,1205458.4,1205458.4,16946,0,0,0,L,1122011218,1,122.46,120.88,0002,-14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551100545,233360.00
02/25/2019 08:15,2,0.193,ALERT,212.38,335.44,60.012,1551100504,"201051344001230","174011545737251",26.22,-12.00,0,298.77,358.58,5.2,3.1,0.004,1199914.7,1199914.7,16753,0,0,0,L,1122011218,1,122.23,120.88,0002,-15,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551100547,233361.00
02/25/2019 08:15,2,0.158,ALERT,211.93,299.97,59.996,1551100504,"201051344000646","174011545737251",22.50,-13.00,0,297.26,314.10,3.6,1.6,0.000,1194531.0,1194531.0,16914,0,0,0,L,1122011218,1,122.01,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1551100548,233362.00
02/25/2019 08:15,2,0.000,ALERT,212.83,299.37,59.996,1551100504,"201051344000867","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1196534.5,1196534.5,40816,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551100550,233363.00
02/25/2019 08:15,2,0.000,ALERT,213.29,299.97,60.012,1551100504,"201051344000633","174011545737251",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,1195519.4,1195519.4,40877,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551100552,233364.00
02/25/2019 08:15,2,0.205,ALERT,211.70,299.97,60.049,1551100504,"201051344000955","174011545737251",21.51,-12.00,0,297.87,324.92,4.5,2.4,0.000,1213797.9,1213797.9,16937,0,0,0,L,1122011218,1,121.33,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1551100554,233365.00
02/25/2019 08:15,2,0.184,ALERT,212.83,299.07,60.001,1551100504,"201051344000648","174011545737251",17.83,-15.00,0,297.26,325.22,3.3,1.3,0.000,1206582.7,1206582.7,40390,0,0,0,L,1122011218,1,120.65,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1551100556,233366.00
02/25/2019 08:15,2,0.152,ALERT,213.06,300.27,60.006,1551100504,"201051344000645","174011545737251",20.40,-12.00,0,297.87,324.02,3.2,1.1,0.000,1211530.7,1211530.7,40347,0,0,0,L,1122011218,1,121.55,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1551100557,233367.00
02/25/2019 08:15,2,0.209,ALERT,212.83,352.87,59.996,1551100504,"201051344000569","174011545737251",28.23,-12.00,0,299.07,353.77,6.0,3.8,0.000,1227850.7,1227850.7,8584,0,0,0,L,1122011218,1,120.88,122.23,0002,-15,0,0,0,0,0,0,57,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551100559,233368.00
02/25/2019 08:15,2,0.258,ALERT,213.06,299.97,59.996,1551100504,"179051228000119","174011545737251",24.61,-11.00,0,296.96,325.22,6.5,4.3,0.000,15585.0,15585.0,8643,0,0,0,L,46974696,1,121.33,122.91,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1551100561,233369.00
02/25/2019 08:30,2,0.299,ACTIVE,213.06,336.94,60.028,1551101404,"201051344000579","174011545737251",28.17,-11.50,0,299.37,355.28,8.5,6.3,0.013,1225075.0,1225075.0,9022,0,0,0,L,1122011218,1,121.33,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101406,233370.00
02/25/2019 08:30,2,0.322,ACTIVE,212.16,358.58,60.043,1551101404,"201051344001025","174011545737251",33.38,-12.00,0,297.57,369.10,10.9,8.6,0.035,1209589.5,1209589.5,16951,0,0,0,L,1122011218,1,121.78,121.10,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101407,233371.00
02/25/2019 08:30,2,0.389,ALERT,212.38,337.84,60.022,1551101404,"201051344001093","174011545737251",22.32,-10.00,0,298.17,340.85,8.8,6.6,0.027,1196471.7,1196471.7,16947,0,0,0,L,1122011218,1,122.01,121.10,0002,-11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101409,233372.00
02/25/2019 08:30,2,0.189,ALERT,212.61,301.17,60.028,1551101404,"201051344000458","174011545737251",21.95,-10.00,0,298.47,326.12,4.2,2.2,0.000,1212561.7,1212561.7,8758,0,0,0,L,1122011218,1,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1551101410,233373.00
02/25/2019 08:30,2,0.297,ACTIVE,212.16,336.64,60.028,1551101404,"201051344000890","174011545737251",30.36,-11.00,0,298.77,349.86,9.2,6.9,0.022,1206008.3,1206008.3,16903,0,0,0,L,1122011218,1,122.23,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101411,233374.00
02/25/2019 08:30,2,0.193,ALERT,212.61,300.87,60.033,1551101404,"201051344000988","174011545737251",19.58,-12.00,0,295.76,301.77,3.8,1.8,0.000,943589.0,943589.0,9107,0,0,0,L,1122011218,1,120.88,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1551101413,233375.00
02/25/2019 08:30,2,0.275,ACTIVE,212.83,345.36,59.985,1551101404,"201051344000582","174011545737251",31.97,-13.00,0,299.37,357.38,8.9,6.7,0.022,1185815.1,1185815.1,16872,0,0,0,L,1122011218,1,122.23,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101414,233376.00
02/25/2019 08:30,2,0.137,ALERT,212.61,301.77,60.028,1551101404,"201051344000868","174011545737251",15.59,-13.00,0,296.06,335.44,2.2,0.2,0.000,1197849.1,1197849.1,40786,0,0,0,L,1122011218,1,121.10,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551101416,233377.00
02/25/2019 08:30,2,0.250,ACTIVE,213.29,338.14,60.022,1551101404,"201051344000576","174011545737251",28.07,-13.00,0,298.77,357.68,7.2,5.0,0.004,1214452.2,1214452.2,12845,0,0,0,L,1122011218,1,121.55,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101417,233378.00
02/25/2019 08:30,2,0.229,ACTIVE,212.83,336.64,59.985,1551101404,"201051344001158","174011545737251",25.15,-11.50,0,298.47,358.88,5.9,3.7,0.009,1190980.4,1190980.4,9074,0,0,0,L,1122011218,1,121.10,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101418,233379.00
02/25/2019 08:30,2,0.297,ACTIVE,212.61,338.14,60.022,1551101404,"201051344000917","174011545737251",31.05,-9.00,0,297.26,342.95,9.4,7.1,0.027,1202737.3,1202737.3,16735,0,0,0,L,1122011218,1,122.01,121.55,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101419,233380.00
02/25/2019 08:30,2,0.314,ALERT,212.38,336.34,60.022,1551101404,"201051344000417","174011545737251",21.75,-12.00,0,297.87,341.45,7.0,4.8,0.000,974726.1,974726.1,16976,0,0,0,L,1122011218,1,122.01,121.10,0002,-14,0,0,0,0,0,0,22,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101421,233381.00
02/25/2019 08:30,2,0.334,ACTIVE,212.61,339.34,60.022,1551101404,"201051344000685","174011545737251",31.35,-11.00,0,297.87,354.97,10.7,8.4,0.035,1207064.7,1207064.7,16954,0,0,0,L,1122011218,1,122.68,121.10,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101422,233382.00
02/25/2019 08:30,2,0.311,ACTIVE,212.38,336.94,60.028,1551101404,"201051344000651","174011545737251",28.82,-13.00,0,297.87,352.87,9.1,6.8,0.018,1200838.4,1200838.4,16936,0,0,0,L,1122011218,1,122.46,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101422,233383.00
02/25/2019 08:30,2,0.256,ACTIVE,212.38,340.55,60.065,1551101404,"201051344000594","174011545737251",23.04,-13.00,0,297.87,341.75,6.0,3.9,0.000,1215704.5,1215704.5,40761,0,0,0,L,1122011218,1,121.10,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101423,233384.00
02/25/2019 08:30,2,0.197,ALERT,212.83,301.17,60.022,1551101404,"201051344000469","174011545737251",16.16,-14.00,0,297.26,326.12,3.2,1.2,0.000,1199947.7,1199947.7,9031,0,0,0,L,1122011218,1,120.88,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551101425,233385.00
02/25/2019 08:30,2,0.254,ACTIVE,212.38,361.59,60.033,1551101404,"201051344000585","174011545737251",33.64,-11.00,0,298.47,363.39,8.7,6.5,0.022,1215510.1,1215510.1,16985,0,0,0,L,1122011218,1,121.55,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101426,233386.00
02/25/2019 08:30,2,0.271,ACTIVE,213.51,338.44,60.038,1551101404,"201051344000853","174011545737251",24.99,-12.00,0,298.77,363.69,6.9,4.7,0.013,1218394.6,1218394.6,8660,0,0,0,L,1122011218,1,121.78,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101427,233387.00
02/25/2019 08:30,2,0.328,ACTIVE,212.61,372.71,60.049,1551101404,"201051344001145","174011545737251",34.77,-11.00,0,298.47,377.82,11.6,9.3,0.053,1214407.7,1214407.7,16901,0,0,0,L,1122011218,1,122.01,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101428,233388.00
02/25/2019 08:30,2,0.305,ACTIVE,212.38,364.59,60.017,1551101404,"201051344000438","174011545737251",33.99,-12.00,0,298.77,366.40,10.5,8.2,0.022,1208554.9,1208554.9,16949,0,0,0,L,1122011218,1,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101429,233389.00
02/25/2019 08:30,2,0.238,ACTIVE,211.93,335.44,60.017,1551101404,"201051344001135","174011545737251",28.47,-11.50,0,298.77,352.87,6.9,4.7,0.013,1196570.1,1196570.1,16904,0,0,0,L,1122011218,1,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101430,233390.00
02/25/2019 08:30,2,0.217,ALERT,212.83,336.34,60.033,1551101404,"201051344000983","174011545737251",26.42,-11.50,0,298.47,357.38,5.8,3.7,0.009,1217222.3,1217222.3,8663,0,0,0,L,1122011218,1,121.33,121.78,0002,-13,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101432,233391.00
02/25/2019 08:30,2,0.316,ACTIVE,212.38,336.34,60.006,1551101404,"201051344001203","174011545737251",31.05,-12.00,0,297.57,356.48,10.0,7.7,0.040,1205459.9,1205459.9,16948,0,0,0,L,1122011218,1,122.46,120.88,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101433,233392.00
02/25/2019 08:30,2,0.311,ACTIVE,212.38,339.34,60.017,1551101404,"201051344001230","174011545737251",31.31,-11.50,0,298.17,349.26,9.9,7.6,0.035,1199916.0,1199916.0,16755,0,0,0,L,1122011218,1,122.23,120.88,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101434,233393.00
02/25/2019 08:30,2,0.252,ACTIVE,212.16,336.64,60.012,1551101404,"201051344000646","174011545737251",28.35,-12.00,0,297.57,361.29,7.2,5.1,0.013,1194532.0,1194532.0,16916,0,0,0,L,1122011218,1,122.23,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101434,233394.00
02/25/2019 08:30,2,0.152,ALERT,213.06,300.57,60.012,1551101404,"201051344000867","174011545737251",20.46,-11.50,0,297.26,318.61,3.2,1.1,0.000,1196534.5,1196534.5,40818,0,0,0,L,1122011218,1,121.55,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1551101436,233395.00
02/25/2019 08:30,2,0.197,ALERT,213.51,301.17,60.022,1551101404,"201051344000633","174011545737251",23.34,-13.00,0,296.66,318.30,4.7,2.6,0.000,1195519.7,1195519.7,40879,0,0,0,L,1122011218,1,121.78,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1551101438,233396.00
02/25/2019 08:30,2,0.264,ACTIVE,211.93,336.04,60.028,1551101404,"201051344000955","174011545737251",29.08,-11.50,0,298.17,351.37,7.8,5.6,0.013,1213798.9,1213798.9,16939,0,0,0,L,1122011218,1,121.55,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101439,233397.00
02/25/2019 08:30,2,0.240,ACTIVE,212.83,336.64,59.990,1551101404,"201051344000648","174011545737251",28.55,-14.00,0,297.57,350.47,7.0,4.8,0.009,1206583.5,1206583.5,40392,0,0,0,L,1122011218,1,120.88,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101440,233398.00
02/25/2019 08:30,2,0.234,ACTIVE,213.29,337.54,60.017,1551101404,"201051344000645","174011545737251",27.23,-11.50,0,298.77,353.77,6.5,4.3,0.004,1211531.4,1211531.4,40349,0,0,0,L,1122011218,1,121.78,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101441,233399.00
02/25/2019 08:30,2,0.285,ACTIVE,212.83,378.12,60.049,1551101404,"201051344000569","174011545737251",35.42,-11.50,0,299.07,380.82,10.3,8.0,0.027,1227852.1,1227852.1,8586,0,0,0,L,1122011218,1,120.88,122.23,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101442,233400.00
02/25/2019 08:30,2,0.322,ACTIVE,213.29,360.69,60.022,1551101404,"179051228000119","174011545737251",33.93,-9.00,0,297.26,363.09,11.1,8.8,0.022,15586.7,15586.7,8645,0,0,0,L,46974696,1,121.55,122.91,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551101443,233401.00
02/25/2019 08:45,2,0.301,ACTIVE,212.61,336.04,60.038,1551102304,"201051344000579","174011545737251",28.05,-11.00,0,326.42,347.76,8.6,6.4,0.018,1225076.7,1225076.7,9023,0,0,0,L,1122011218,1,121.10,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102305,233402.00
02/25/2019 08:45,2,0.320,ACTIVE,211.93,363.69,60.017,1551102304,"201051344001025","174011545737251",33.95,-11.00,0,330.63,381.12,11.0,8.7,0.040,1209592.0,1209592.0,16952,0,0,0,L,1122011218,1,121.55,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102306,233403.00
02/25/2019 08:45,2,0.396,ACTIVE,212.16,337.24,60.038,1551102304,"201051344001093","174011545737251",22.68,-9.00,0,330.63,343.25,9.1,6.9,0.027,1196473.7,1196473.7,16949,0,0,0,L,1122011218,1,121.78,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102307,233404.00
02/25/2019 08:45,2,0.189,ALERT,212.38,300.57,60.012,1551102304,"201051344000458","174011545737251",22.07,-9.00,0,299.37,356.78,4.2,2.2,0.000,1212562.3,1212562.3,8760,0,0,0,L,1122011218,1,121.10,122.01,0002,-14,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102309,233405.00
02/25/2019 08:45,2,0.297,ACTIVE,211.93,336.34,60.033,1551102304,"201051344000890","174011545737251",30.81,-10.00,0,330.93,378.42,9.3,7.0,0.018,1206010.3,1206010.3,16904,0,0,0,L,1122011218,1,122.01,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102310,233406.00
02/25/2019 08:45,2,0.195,ALERT,212.38,300.57,59.996,1551102304,"201051344000988","174011545737251",19.64,-11.50,0,296.36,358.58,3.9,1.8,0.000,943589.5,943589.5,9109,0,0,0,L,1122011218,1,120.65,122.23,0002,-14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102312,233407.00
02/25/2019 08:45,2,0.277,ACTIVE,212.61,351.97,60.054,1551102304,"201051344000582","174011545737251",32.66,-11.50,0,331.53,389.54,9.2,7.0,0.018,1185817.0,1185817.0,16873,0,0,0,L,1122011218,1,122.01,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102313,233408.00
02/25/2019 08:45,2,0.139,ACTIVE,212.61,301.17,60.070,1551102304,"201051344000868","174011545737251",16.42,-13.00,0,299.37,304.78,2.3,0.3,0.000,1197849.3,1197849.3,40788,0,0,0,L,1122011218,1,120.88,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102314,233409.00
02/25/2019 08:45,2,0.250,ALERT,213.29,338.14,60.038,1551102304,"201051344000576","174011545737251",28.09,-11.50,0,299.07,343.85,7.2,5.0,0.009,1214453.7,1214453.7,12846,0,0,0,L,1122011218,1,121.33,122.01,0002,-15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102316,233410.00
02/25/2019 08:45,2,0.230,ALERT,212.83,336.64,60.033,1551102304,"201051344001158","174011545737251",25.35,-11.50,0,298.77,352.27,5.9,3.8,0.009,1190981.5,1190981.5,9075,0,0,0,L,1122011218,1,121.10,122.01,0002,-12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102317,233411.00
02/25/2019 08:45,2,0.301,ACTIVE,212.38,338.74,60.070,1551102304,"201051344000917","174011545737251",31.17,-8.50,0,331.23,395.55,9.6,7.3,0.040,1202739.5,1202739.5,16736,0,0,0,L,1122011218,1,122.01,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102318,233412.00
02/25/2019 08:45,2,0.314,ACTIVE,212.38,337.24,60.043,1551102304,"201051344000417","174011545737251",21.51,-11.50,0,297.57,339.95,6.9,4.7,0.004,974727.5,974727.5,16978,0,0,0,L,1122011218,1,121.78,121.10,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102319,233413.00
02/25/2019 08:45,2,0.336,ACTIVE,212.61,345.96,60.043,1551102304,"201051344000685","174011545737251",32.03,-10.00,0,331.83,378.42,10.9,8.6,0.040,1207067.2,1207067.2,16955,0,0,0,L,1122011218,1,122.68,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102320,233414.00
02/25/2019 08:45,2,0.287,ACTIVE,212.16,336.94,60.054,1551102304,"201051344000651","174011545737251",30.87,-12.00,0,331.53,376.01,9.0,6.7,0.018,1200840.4,1200840.4,16937,0,0,0,L,1122011218,1,122.46,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102321,233415.00
02/25/2019 08:45,2,0.225,ALERT,212.38,336.04,60.043,1551102304,"201051344000594","174011545737251",25.60,-11.50,0,298.77,344.76,5.9,3.8,0.004,1215705.6,1215705.6,40762,0,0,0,L,1122011218,1,121.10,121.55,0002,-14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102323,233416.00
02/25/2019 08:45,2,0.197,ACTIVE,212.61,300.27,60.038,1551102304,"201051344000469","174011545737251",16.46,-13.00,0,297.87,303.58,3.3,1.3,0.000,1199948.2,1199948.2,9033,0,0,0,L,1122011218,1,120.65,122.46,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102324,233417.00
02/25/2019 08:45,2,0.266,ACTIVE,212.38,337.84,60.070,1551102304,"201051344000585","174011545737251",30.79,-10.00,0,331.83,382.33,8.3,6.1,0.018,1215512.0,1215512.0,16986,0,0,0,L,1122011218,1,121.55,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102325,233418.00
02/25/2019 08:45,2,0.229,ACTIVE,213.29,337.84,60.038,1551102304,"201051344000853","174011545737251",28.03,-11.50,0,309.89,361.89,6.5,4.4,0.009,1218396.0,1218396.0,8661,0,0,0,L,1122011218,1,121.55,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102326,233419.00
02/25/2019 08:45,2,0.332,ACTIVE,212.38,372.71,60.001,1551102304,"201051344001145","174011545737251",34.83,-10.00,0,333.93,396.45,11.8,9.4,0.053,1214410.4,1214410.4,16902,0,0,0,L,1122011218,1,122.01,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102327,233420.00
02/25/2019 08:45,2,0.299,ACTIVE,212.16,363.39,60.049,1551102304,"201051344000438","174011545737251",33.87,-11.00,0,332.13,382.33,10.2,8.0,0.027,1208557.2,1208557.2,16950,0,0,0,L,1122011218,1,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102327,233421.00
02/25/2019 08:45,2,0.217,ACTIVE,211.93,335.14,60.054,1551102304,"201051344001135","174011545737251",30.59,-11.00,0,331.23,376.62,6.8,4.6,0.018,1196571.5,1196571.5,16905,0,0,0,L,1122011218,1,121.78,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102328,233422.00
02/25/2019 08:45,2,0.193,ACTIVE,212.61,336.34,60.038,1551102304,"201051344000983","174011545737251",28.88,-11.00,0,298.77,361.89,5.7,3.6,0.009,1217223.4,1217223.4,8665,0,0,0,L,1122011218,1,121.10,121.78,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102329,233423.00
02/25/2019 08:45,2,0.312,ACTIVE,212.16,338.14,60.081,1551102304,"201051344001203","174011545737251",31.25,-11.50,0,331.83,390.14,9.9,7.6,0.035,1205462.2,1205462.2,16949,0,0,0,L,1122011218,1,122.46,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102330,233424.00
02/25/2019 08:45,2,0.305,ACTIVE,212.16,343.85,60.017,1551102304,"201051344001230","174011545737251",31.83,-10.00,0,331.83,390.44,9.8,7.6,0.035,1199918.3,1199918.3,16756,0,0,0,L,1122011218,1,122.23,120.65,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102331,233425.00
02/25/2019 08:45,2,0.236,ACTIVE,211.93,336.34,60.065,1551102304,"201051344000646","174011545737251",29.56,-11.50,0,327.92,366.10,7.1,4.9,0.013,1194533.4,1194533.4,16917,0,0,0,L,1122011218,1,122.01,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102332,233426.00
02/25/2019 08:45,2,0.150,ALERT,212.61,299.97,60.038,1551102304,"201051344000867","174011545737251",20.00,-11.50,0,298.17,353.47,3.0,1.0,0.000,1196534.9,1196534.9,40820,0,0,0,L,1122011218,1,121.33,122.01,0002,-14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102334,233427.00
02/25/2019 08:45,2,0.193,ALERT,213.29,300.27,60.049,1551102304,"201051344000633","174011545737251",22.96,-12.00,0,297.57,362.19,4.5,2.4,0.000,1195520.5,1195520.5,40881,0,0,0,L,1122011218,1,121.78,122.46,0002,-12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102336,233428.00
02/25/2019 08:45,2,0.293,ACTIVE,211.70,336.04,60.038,1551102304,"201051344000955","174011545737251",26.08,-11.00,0,312.89,378.72,7.8,5.6,0.009,1213800.5,1213800.5,16940,0,0,0,L,1122011218,1,121.33,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102337,233429.00
02/25/2019 08:45,2,0.230,ALERT,212.83,336.34,60.043,1551102304,"201051344000648","174011545737251",28.09,-13.00,0,298.17,352.57,6.6,4.4,0.004,1206584.9,1206584.9,40393,0,0,0,L,1122011218,1,120.88,122.23,0002,-15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102339,233430.00
02/25/2019 08:45,2,0.232,ALERT,213.06,336.94,60.043,1551102304,"201051344000645","174011545737251",26.16,-11.00,0,298.77,358.28,6.2,4.0,0.004,1211532.6,1211532.6,40350,0,0,0,L,1122011218,1,121.55,122.23,0002,-13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102341,233431.00
02/25/2019 08:45,2,0.275,ACTIVE,212.61,364.59,60.001,1551102304,"201051344000569","174011545737251",34.01,-11.00,0,332.13,402.16,9.5,7.3,0.022,1227854.2,1227854.2,8587,0,0,0,L,1122011218,1,120.88,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102342,233432.00
