ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 08:45,2,0.330,ACTIVE,213.06,340.25,60.038,1551102304,"179051228000119","174011545737251",30.22,-8.50,0,334.84,388.64,10.2,7.9,0.018,15589.0,15589.0,8646,0,0,0,L,46974696,1,121.55,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551102342,233433.00
02/25/2019 09:00,2,0.324,ACTIVE,212.61,337.24,60.038,1551103204,"201051344000579","174011545737251",31.11,-10.00,0,330.93,341.45,10.3,8.0,0.031,1225078.5,1225078.5,9024,0,0,0,L,1122011218,1,121.10,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103205,233434.00
02/25/2019 09:00,2,0.434,ACTIVE,211.93,364.89,60.033,1551103204,"201051344001025","174011545737251",33.97,-11.00,0,330.93,377.22,14.9,12.5,0.075,1209594.4,1209594.4,16953,0,0,0,L,1122011218,1,121.55,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103206,233435.00
02/25/2019 09:00,2,0.506,ACTIVE,211.93,337.54,60.038,1551103204,"201051344001093","174011545737251",22.88,-8.50,0,330.93,342.65,11.7,9.4,0.044,1196475.6,1196475.6,16950,0,0,0,L,1122011218,1,121.78,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103207,233436.00
02/25/2019 09:00,2,0.207,ALERT,212.61,323.72,60.043,1551103204,"201051344000458","174011545737251",25.76,-9.00,0,298.77,341.75,5.5,3.4,0.000,1212563.1,1212563.1,8762,0,0,0,L,1122011218,1,121.33,122.01,0002,-14,0,0,0,0,0,0,30,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103209,233437.00
02/25/2019 09:00,2,0.363,ACTIVE,211.70,359.18,60.033,1551103204,"201051344000890","174011545737251",33.42,-9.00,0,331.23,371.81,12.3,10.0,0.040,1206012.4,1206012.4,16905,0,0,0,L,1122011218,1,122.01,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103210,233438.00
02/25/2019 09:00,2,0.209,ACTIVE,212.38,317.10,60.033,1551103204,"201051344000988","174011545737251",22.09,-11.50,0,296.36,320.41,4.7,2.6,0.000,943590.0,943590.0,9111,0,0,0,L,1122011218,1,120.65,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103211,233439.00
02/25/2019 09:00,2,0.289,ACTIVE,212.61,382.33,60.033,1551103204,"201051344000582","174011545737251",35.84,-11.00,0,332.13,384.13,10.6,8.3,0.027,1185818.9,1185818.9,16874,0,0,0,L,1122011218,1,122.01,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103212,233440.00
02/25/2019 09:00,2,0.160,ACTIVE,212.38,301.47,60.038,1551103204,"201051344000868","174011545737251",21.69,-13.00,0,299.37,302.98,3.5,1.5,0.000,1197849.5,1197849.5,40789,0,0,0,L,1122011218,1,120.88,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103213,233441.00
02/25/2019 09:00,2,0.297,ACTIVE,213.06,338.44,60.033,1551103204,"201051344000576","174011545737251",30.59,-11.00,0,298.17,343.55,9.2,7.0,0.022,1214455.1,1214455.1,12848,0,0,0,L,1122011218,1,121.33,121.78,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103214,233442.00
02/25/2019 09:00,2,0.248,ACTIVE,212.83,345.06,60.001,1551103204,"201051344001158","174011545737251",31.95,-11.50,0,298.17,353.17,8.0,5.8,0.022,1190982.6,1190982.6,9077,0,0,0,L,1122011218,1,121.10,121.78,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103215,233443.00
02/25/2019 09:00,2,0.393,ACTIVE,212.38,380.52,60.043,1551103204,"201051344000917","174011545737251",35.48,-8.00,0,330.93,388.94,14.1,11.7,0.066,1202741.7,1202741.7,16737,0,0,0,L,1122011218,1,122.01,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103216,233444.00
02/25/2019 09:00,2,0.377,ALERT,212.38,336.34,60.022,1551103204,"201051344000417","174011545737251",21.77,-11.00,0,297.87,339.65,8.3,6.1,0.018,974728.7,974728.7,16979,0,0,0,L,1122011218,1,121.78,121.10,0002,-13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103218,233445.00
02/25/2019 09:00,2,0.398,ACTIVE,212.38,371.81,59.996,1551103204,"201051344000685","174011545737251",34.65,-9.00,0,333.63,376.31,14.0,11.6,0.062,1207069.7,1207069.7,16956,0,0,0,L,1122011218,1,122.68,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103218,233446.00
02/25/2019 09:00,2,0.357,ACTIVE,212.16,363.09,60.022,1551103204,"201051344000651","174011545737251",33.81,-11.50,0,331.83,377.22,12.3,9.9,0.040,1200842.3,1200842.3,16938,0,0,0,L,1122011218,1,122.46,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103219,233447.00
02/25/2019 09:00,2,0.283,ACTIVE,212.38,336.94,60.033,1551103204,"201051344000594","174011545737251",26.82,-11.50,0,298.17,341.45,7.7,5.5,0.018,1215706.7,1215706.7,40764,0,0,0,L,1122011218,1,121.10,121.55,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103220,233448.00
02/25/2019 09:00,2,0.227,ACTIVE,212.83,301.47,60.033,1551103204,"201051344000469","174011545737251",20.50,-13.00,0,297.87,302.37,4.8,2.7,0.000,1199948.6,1199948.6,9034,0,0,0,L,1122011218,1,120.65,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103221,233449.00
02/25/2019 09:00,2,0.344,ACTIVE,212.38,369.10,60.038,1551103204,"201051344000585","174011545737251",34.37,-10.00,0,330.93,374.81,12.0,9.7,0.049,1215513.9,1215513.9,16987,0,0,0,L,1122011218,1,121.55,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103222,233450.00
02/25/2019 09:00,2,0.299,ACTIVE,213.29,339.04,60.049,1551103204,"201051344000853","174011545737251",30.81,-11.00,0,313.20,357.98,9.3,7.1,0.031,1218397.3,1218397.3,8662,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103223,233451.00
02/25/2019 09:00,2,0.469,ACTIVE,212.38,377.22,60.022,1551103204,"201051344001145","174011545737251",35.17,-9.00,0,334.54,388.94,16.7,14.2,0.093,1214413.2,1214413.2,16903,0,0,0,L,1122011218,1,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103224,233452.00
02/25/2019 09:00,2,0.369,ACTIVE,212.16,377.82,60.028,1551103204,"201051344000438","174011545737251",35.36,-10.00,0,332.43,381.42,13.3,10.9,0.035,1208559.5,1208559.5,16951,0,0,0,L,1122011218,1,122.23,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103225,233453.00
02/25/2019 09:00,2,0.287,ACTIVE,211.70,363.39,60.033,1551103204,"201051344001135","174011545737251",33.85,-10.00,0,330.63,374.81,9.8,7.6,0.040,1196572.9,1196572.9,16906,0,0,0,L,1122011218,1,121.78,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103226,233454.00
02/25/2019 09:00,2,0.252,ALERT,212.61,346.86,60.054,1551103204,"201051344000983","174011545737251",32.20,-11.00,0,298.77,353.17,8.3,6.1,0.027,1217224.6,1217224.6,8666,0,0,0,L,1122011218,1,121.10,121.78,0002,-12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103228,233455.00
02/25/2019 09:00,2,0.410,ACTIVE,212.16,373.31,60.038,1551103204,"201051344001203","174011545737251",34.83,-11.00,0,332.73,380.52,14.5,12.0,0.066,1205464.5,1205464.5,16950,0,0,0,L,1122011218,1,122.46,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103229,233456.00
02/25/2019 09:00,2,0.410,ACTIVE,212.16,372.11,60.033,1551103204,"201051344001230","174011545737251",34.61,-10.00,0,331.83,383.83,14.4,12.0,0.071,1199920.6,1199920.6,16757,0,0,0,L,1122011218,1,122.23,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103230,233457.00
02/25/2019 09:00,2,0.297,ACTIVE,211.93,345.36,60.065,1551103204,"201051344000646","174011545737251",31.91,-11.00,0,325.52,355.28,9.7,7.4,0.035,1194534.9,1194534.9,16918,0,0,0,L,1122011218,1,122.23,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103231,233458.00
02/25/2019 09:00,2,0.188,ACTIVE,212.83,315.90,60.033,1551103204,"201051344000867","174011545737251",24.45,-11.00,0,297.87,319.81,4.7,2.6,0.000,1196535.4,1196535.4,40822,0,0,0,L,1122011218,1,121.33,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103232,233459.00
02/25/2019 09:00,2,0.232,ALERT,213.51,339.34,60.033,1551103204,"201051344000633","174011545737251",28.78,-11.50,0,296.96,359.48,6.8,4.6,0.004,1195521.4,1195521.4,40883,0,0,0,L,1122011218,1,121.78,122.46,0002,-11,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103233,233460.00
02/25/2019 09:00,2,0.312,ALERT,211.70,351.97,60.038,1551103204,"201051344000955","174011545737251",32.62,-10.00,0,298.17,356.78,10.4,8.1,0.022,1213802.1,1213802.1,16941,0,0,0,L,1122011218,1,121.55,121.10,0002,-12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103235,233461.00
02/25/2019 09:00,2,0.281,ACTIVE,212.61,341.15,60.028,1551103204,"201051344000648","174011545737251",31.61,-12.00,0,297.57,344.15,9.0,6.8,0.018,1206586.2,1206586.2,40395,0,0,0,L,1122011218,1,120.65,122.23,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103236,233462.00
02/25/2019 09:00,2,0.260,ACTIVE,213.06,339.04,60.081,1551103204,"201051344000645","174011545737251",31.35,-10.00,0,298.17,347.76,8.3,6.1,0.018,1211533.8,1211533.8,40352,0,0,0,L,1122011218,1,121.55,122.23,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103237,233463.00
02/25/2019 09:00,2,0.295,ACTIVE,212.61,395.55,60.012,1551103204,"201051344000569","174011545737251",37.23,-10.00,0,333.03,398.26,11.1,8.8,0.027,1227856.2,1227856.2,8588,0,0,0,L,1122011218,1,120.88,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103238,233464.00
02/25/2019 09:00,2,0.420,ACTIVE,213.06,342.05,60.028,1551103204,"179051228000119","174011545737251",31.67,-8.00,0,326.42,374.51,13.6,11.2,0.049,15591.4,15591.4,8647,0,0,0,L,46974696,1,121.33,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551103239,233465.00
02/25/2019 09:15,2,0.359,ACTIVE,212.38,340.55,60.006,1551104104,"201051344000579","174011545737251",31.49,-10.00,0,332.43,354.67,11.5,9.2,0.040,1225080.6,1225080.6,9025,0,0,0,L,1122011218,1,120.88,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104105,233466.00
02/25/2019 09:15,2,0.496,ACTIVE,211.93,371.51,60.006,1551104104,"201051344001025","174011545737251",34.55,-10.00,0,331.53,384.43,17.4,14.9,0.088,1209597.7,1209597.7,16954,0,0,0,L,1122011218,1,121.55,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104106,233467.00
02/25/2019 09:15,2,0.564,ACTIVE,212.16,338.44,60.043,1551104104,"201051344001093","174011545737251",23.28,-8.50,0,319.21,344.45,13.3,10.9,0.053,1196478.1,1196478.1,16951,0,0,0,L,1122011218,1,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104107,233468.00
02/25/2019 09:15,2,0.227,ACTIVE,212.16,336.34,60.012,1551104104,"201051344000458","174011545737251",27.81,-8.50,0,299.07,349.26,6.4,4.3,0.009,1212564.0,1212564.0,8764,0,0,0,L,1122011218,1,120.88,121.78,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104108,233469.00
02/25/2019 09:15,2,0.400,ACTIVE,212.16,373.01,60.001,1551104104,"201051344000890","174011545737251",34.81,-8.50,0,331.23,382.63,14.1,11.7,0.053,1206015.0,1206015.0,16906,0,0,0,L,1122011218,1,122.01,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104109,233470.00
02/25/2019 09:15,2,0.213,ALERT,212.16,345.66,60.049,1551104104,"201051344000988","174011545737251",23.16,-11.00,0,296.96,378.12,5.0,2.9,0.000,943590.7,943590.7,9112,0,0,0,L,1122011218,1,120.65,122.01,0002,-14,0,0,0,0,0,0,8,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104111,233471.00
02/25/2019 09:15,2,0.291,ACTIVE,212.61,386.53,60.006,1551104104,"201051344000582","174011545737251",36.32,-10.00,0,332.73,394.95,10.8,8.5,0.022,1185821.0,1185821.0,16875,0,0,0,L,1122011218,1,122.01,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104112,233472.00
02/25/2019 09:15,2,0.074,ALERT,212.16,301.17,60.006,1551104104,"201051344000868","174011545737251",35.80,-12.00,0,289.75,347.76,2.7,0.7,0.000,1197849.9,1197849.9,40790,0,0,0,L,1122011218,1,120.65,122.23,0002,-15,0,0,0,0,0,0,16,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104113,233473.00
02/25/2019 09:15,2,0.322,ACTIVE,212.83,346.86,59.953,1551104104,"201051344000576","174011545737251",32.10,-11.00,0,323.11,366.10,10.6,8.3,0.031,1214457.0,1214457.0,12849,0,0,0,L,1122011218,1,121.10,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104114,233474.00
02/25/2019 09:15,2,0.281,ACTIVE,212.61,355.58,60.043,1551104104,"201051344001158","174011545737251",33.06,-11.00,0,330.03,374.81,9.4,7.2,0.040,1190984.2,1190984.2,9078,0,0,0,L,1122011218,1,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104115,233475.00
02/25/2019 09:15,2,0.449,ACTIVE,212.61,387.74,59.996,1551104104,"201051344000917","174011545737251",36.18,-7.00,0,330.93,396.15,16.5,14.0,0.088,1202744.9,1202744.9,16738,0,0,0,L,1122011218,1,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104116,233476.00
02/25/2019 09:15,2,0.424,ACTIVE,212.38,336.94,59.959,1551104104,"201051344000417","174011545737251",21.35,-10.00,0,319.81,342.35,9.2,6.9,0.022,974730.3,974730.3,16981,0,0,0,L,1122011218,1,121.78,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104117,233477.00
02/25/2019 09:15,2,0.502,ACTIVE,212.38,359.48,59.975,1551104104,"201051344000685","174011545737251",33.32,-9.00,0,332.73,377.52,16.9,14.4,0.088,1207072.9,1207072.9,16957,0,0,0,L,1122011218,1,122.46,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104118,233478.00
02/25/2019 09:15,2,0.408,ACTIVE,212.16,339.04,60.001,1551104104,"201051344000651","174011545737251",31.23,-11.00,0,333.63,376.01,13.0,10.6,0.057,1200844.9,1200844.9,16939,0,0,0,L,1122011218,1,122.23,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104119,233479.00
02/25/2019 09:15,2,0.291,ACTIVE,211.93,342.05,60.006,1551104104,"201051344000594","174011545737251",31.57,-11.00,0,321.01,362.19,9.3,7.1,0.027,1215708.2,1215708.2,40765,0,0,0,L,1122011218,1,120.65,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104120,233480.00
02/25/2019 09:15,2,0.229,ACTIVE,212.38,300.87,60.006,1551104104,"201051344000469","174011545737251",23.66,-13.00,0,287.95,306.88,5.5,3.4,0.000,1199949.4,1199949.4,9035,0,0,0,L,1122011218,1,120.42,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104121,233481.00
02/25/2019 09:15,2,0.379,ACTIVE,212.38,376.31,60.006,1551104104,"201051344000585","174011545737251",35.01,-8.50,0,332.13,381.42,13.5,11.1,0.062,1215516.4,1215516.4,16988,0,0,0,L,1122011218,1,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104122,233482.00
02/25/2019 09:15,2,0.338,ACTIVE,213.06,349.56,60.006,1551104104,"201051344000853","174011545737251",32.34,-11.00,0,326.72,375.41,11.1,8.8,0.049,1218399.2,1218399.2,8663,0,0,0,L,1122011218,1,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104123,233483.00
02/25/2019 09:15,2,0.543,ACTIVE,212.38,379.62,60.017,1551104104,"201051344001145","174011545737251",35.38,-8.50,0,333.03,397.96,19.6,17.0,0.119,1214417.0,1214417.0,16904,0,0,0,L,1122011218,1,122.01,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104124,233484.00
02/25/2019 09:15,2,0.443,ACTIVE,212.38,360.99,60.006,1551104104,"201051344000438","174011545737251",33.52,-9.00,0,332.13,384.13,15.1,12.6,0.062,1208562.3,1208562.3,16952,0,0,0,L,1122011218,1,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104125,233485.00
02/25/2019 09:15,2,0.326,ACTIVE,211.93,368.80,60.006,1551104104,"201051344001135","174011545737251",34.39,-9.00,0,332.43,379.62,11.4,9.1,0.049,1196574.9,1196574.9,16907,0,0,0,L,1122011218,1,121.78,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104125,233486.00
02/25/2019 09:15,2,0.285,ACTIVE,212.38,354.67,60.006,1551104104,"201051344000983","174011545737251",32.92,-10.00,0,331.83,373.31,9.6,7.3,0.040,1217226.2,1217226.2,8668,0,0,0,L,1122011218,1,120.88,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104126,233487.00
02/25/2019 09:15,2,0.467,ACTIVE,212.38,382.03,60.001,1551104104,"201051344001203","174011545737251",35.74,-10.00,0,331.23,391.34,16.9,14.4,0.088,1205467.7,1205467.7,16951,0,0,0,L,1122011218,1,122.46,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104127,233488.00
02/25/2019 09:15,2,0.463,ACTIVE,212.16,382.33,59.975,1551104104,"201051344001230","174011545737251",35.66,-8.50,0,332.13,391.04,16.7,14.2,0.088,1199923.8,1199923.8,16758,0,0,0,L,1122011218,1,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104128,233489.00
02/25/2019 09:15,2,0.330,ACTIVE,211.93,361.89,60.022,1551104104,"201051344000646","174011545737251",33.64,-10.00,0,332.43,371.81,11.3,9.0,0.040,1194536.9,1194536.9,16919,0,0,0,L,1122011218,1,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104129,233490.00
02/25/2019 09:15,2,0.223,ALERT,212.61,336.64,59.996,1551104104,"201051344000867","174011545737251",23.93,-10.00,0,297.57,357.68,5.4,3.3,0.000,1196536.1,1196536.1,40823,0,0,0,L,1122011218,1,121.33,121.78,0002,-13,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104131,233491.00
02/25/2019 09:15,2,0.279,ACTIVE,213.06,339.34,60.006,1551104104,"201051344000633","174011545737251",27.57,-11.00,0,296.96,342.35,7.8,5.6,0.004,1195522.6,1195522.6,40885,0,0,0,L,1122011218,1,121.55,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104132,233492.00
02/25/2019 09:15,2,0.346,ACTIVE,211.93,352.57,60.012,1551104104,"201051344000955","174011545737251",32.64,-9.00,0,329.13,367.60,11.5,9.2,0.044,1213804.2,1213804.2,16943,0,0,0,L,1122011218,1,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104133,233493.00
02/25/2019 09:15,2,0.299,ACTIVE,212.38,372.41,59.969,1551104104,"201051344000648","174011545737251",34.89,-12.00,0,333.03,379.92,10.6,8.3,0.027,1206588.1,1206588.1,40396,0,0,0,L,1122011218,1,120.65,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104134,233494.00
02/25/2019 09:15,2,0.273,ACTIVE,212.83,354.97,60.017,1551104104,"201051344000645","174011545737251",32.98,-10.00,0,333.33,365.49,9.2,6.9,0.027,1211535.4,1211535.4,40353,0,0,0,L,1122011218,1,121.33,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104135,233495.00
02/25/2019 09:15,2,0.295,ACTIVE,212.38,398.86,59.980,1551104104,"201051344000569","174011545737251",37.61,-9.00,0,331.83,403.97,11.3,9.0,0.031,1227858.4,1227858.4,8589,0,0,0,L,1122011218,1,120.65,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104136,233496.00
02/25/2019 09:15,2,0.465,ACTIVE,212.83,357.68,60.022,1551104104,"179051228000119","174011545737251",33.42,-8.00,0,334.54,374.81,15.8,13.3,0.062,15594.3,15594.3,8648,0,0,0,L,46974696,1,121.10,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551104137,233497.00
02/25/2019 09:30,2,0.502,ACTIVE,212.61,397.35,60.001,1551105004,"201051344000579","174011545737251",37.27,-9.00,0,332.43,403.97,18.9,16.3,0.093,1225083.1,1225083.1,9026,0,0,0,L,1122011218,1,121.10,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105005,233498.00
02/25/2019 09:30,2,0.783,ACTIVE,212.16,381.42,60.006,1551105004,"201051344001025","174011545737251",35.35,-9.00,0,331.23,392.55,28.1,25.2,0.186,1209601.7,1209601.7,16955,0,0,0,L,1122011218,1,121.55,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105006,233499.00
02/25/2019 09:30,2,0.855,ACTIVE,211.93,340.85,60.012,1551105004,"201051344001093","174011545737251",23.87,-8.50,0,331.23,348.06,20.8,18.2,0.133,1196481.0,1196481.0,16952,0,0,0,L,1122011218,1,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105007,233500.00
02/25/2019 09:30,2,0.299,ALERT,212.61,337.54,60.001,1551105004,"201051344000458","174011545737251",31.11,-8.50,0,299.07,347.76,9.4,7.2,0.022,1212565.1,1212565.1,8765,0,0,0,L,1122011218,1,121.33,121.78,0002,-13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105009,233501.00
02/25/2019 09:30,2,0.617,ACTIVE,211.93,378.42,60.006,1551105004,"201051344000890","174011545737251",35.19,-8.00,0,331.83,394.05,22.1,19.4,0.128,1206018.2,1206018.2,16907,0,0,0,L,1122011218,1,122.01,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105010,233502.00
02/25/2019 09:30,2,0.283,ALERT,212.38,338.74,60.028,1551105004,"201051344000988","174011545737251",23.54,-10.00,0,296.06,363.99,6.8,4.7,0.018,943591.4,943591.4,9114,0,0,0,L,1122011218,1,120.88,122.01,0002,-13,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105012,233503.00
02/25/2019 09:30,2,0.295,ACTIVE,212.61,398.86,60.012,1551105004,"201051344000582","174011545737251",37.55,-9.00,0,332.43,401.26,11.2,8.9,0.027,1185823.1,1185823.1,16876,0,0,0,L,1122011218,1,122.01,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105013,233504.00
02/25/2019 09:30,2,0.242,ALERT,212.61,337.24,60.001,1551105004,"201051344000868","174011545737251",26.56,-11.50,0,299.37,353.77,6.5,4.4,0.009,1197850.5,1197850.5,40792,0,0,0,L,1122011218,1,120.88,122.23,0002,-15,0,0,0,0,0,0,29,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105014,233505.00
02/25/2019 09:30,2,0.455,ACTIVE,213.06,387.44,60.001,1551105004,"201051344000576","174011545737251",36.28,-10.00,0,333.03,392.55,16.8,14.3,0.071,1214459.2,1214459.2,12850,0,0,0,L,1122011218,1,121.33,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105015,233506.00
02/25/2019 09:30,2,0.457,ACTIVE,212.83,370.00,60.038,1551105004,"201051344001158","174011545737251",34.33,-11.00,0,333.63,394.05,15.9,13.4,0.097,1190986.2,1190986.2,9079,0,0,0,L,1122011218,1,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105016,233507.00
02/25/2019 09:30,2,0.770,ACTIVE,212.16,397.35,60.001,1551105004,"201051344000917","174011545737251",36.94,-6.00,0,331.53,407.87,28.8,25.9,0.194,1202748.7,1202748.7,16739,0,0,0,L,1122011218,1,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105017,233508.00
02/25/2019 09:30,2,0.598,ACTIVE,212.16,338.44,60.001,1551105004,"201051344000417","174011545737251",22.76,-9.00,0,331.23,343.55,13.8,11.4,0.066,974732.2,974732.2,16982,0,0,0,L,1122011218,1,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105018,233509.00
02/25/2019 09:30,2,0.809,ACTIVE,212.38,379.62,60.006,1551105004,"201051344000685","174011545737251",35.05,-8.50,0,333.03,390.14,28.8,25.9,0.199,1207076.8,1207076.8,16958,0,0,0,L,1122011218,1,122.68,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105019,233510.00
02/25/2019 09:30,2,0.641,ACTIVE,212.16,371.51,59.996,1551105004,"201051344000651","174011545737251",34.39,-11.00,0,332.73,385.93,22.4,19.7,0.133,1200847.9,1200847.9,16940,0,0,0,L,1122011218,1,122.23,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105020,233511.00
02/25/2019 09:30,2,0.426,ACTIVE,212.16,381.12,59.964,1551105004,"201051344000594","174011545737251",35.56,-10.00,0,331.53,385.93,15.4,13.0,0.075,1215710.2,1215710.2,40766,0,0,0,L,1122011218,1,120.88,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105021,233512.00
02/25/2019 09:30,2,0.311,ALERT,212.83,337.54,60.006,1551105004,"201051344000469","174011545737251",27.02,-13.00,0,297.87,357.68,8.5,6.3,0.009,1199950.2,1199950.2,9036,0,0,0,L,1122011218,1,120.88,122.23,0002,-15,0,0,0,0,0,0,189,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105023,233513.00
02/25/2019 09:30,2,0.664,ACTIVE,212.16,384.13,59.980,1551105004,"201051344000585","174011545737251",35.66,-8.50,0,332.43,392.55,24.0,21.3,0.150,1215519.5,1215519.5,16989,0,0,0,L,1122011218,1,121.55,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105024,233514.00
02/25/2019 09:30,2,0.561,ACTIVE,213.06,395.55,60.006,1551105004,"201051344000853","174011545737251",36.92,-10.00,0,334.54,402.16,21.0,18.3,0.119,1218401.8,1218401.8,8664,0,0,0,L,1122011218,1,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105025,233515.00
02/25/2019 09:30,2,1.014,ACTIVE,212.16,394.05,60.038,1551105004,"201051344001145","174011545737251",36.44,-8.00,0,333.63,408.78,37.5,34.2,0.278,1214421.7,1214421.7,16905,0,0,0,L,1122011218,1,121.78,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105025,233516.00
02/25/2019 09:30,2,0.725,ACTIVE,212.16,387.44,60.001,1551105004,"201051344000438","174011545737251",36.04,-8.50,0,331.53,397.35,26.5,23.6,0.159,1208565.8,1208565.8,16953,0,0,0,L,1122011218,1,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105026,233517.00
02/25/2019 09:30,2,0.566,ACTIVE,211.70,381.12,60.006,1551105004,"201051344001135","174011545737251",35.46,-8.50,0,332.73,389.84,20.4,17.7,0.128,1196577.5,1196577.5,16908,0,0,0,L,1122011218,1,121.55,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105027,233518.00
02/25/2019 09:30,2,0.484,ACTIVE,212.61,376.31,60.001,1551105004,"201051344000983","174011545737251",35.01,-10.00,0,332.73,390.14,17.3,14.7,0.102,1217228.3,1217228.3,8669,0,0,0,L,1122011218,1,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105028,233519.00
02/25/2019 09:30,2,0.844,ACTIVE,212.16,394.35,60.006,1551105004,"201051344001203","174011545737251",36.70,-8.50,0,332.13,406.37,31.4,28.4,0.225,1205471.7,1205471.7,16952,0,0,0,L,1122011218,1,122.23,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105029,233520.00
02/25/2019 09:30,2,0.869,ACTIVE,211.93,395.25,60.006,1551105004,"201051344001230","174011545737251",36.66,-8.50,0,330.33,406.97,32.3,29.2,0.225,1199927.7,1199927.7,16759,0,0,0,L,1122011218,1,122.01,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105030,233521.00
02/25/2019 09:30,2,0.578,ACTIVE,211.93,375.71,60.006,1551105004,"201051344000646","174011545737251",34.85,-9.00,0,333.63,388.94,20.4,17.8,0.124,1194539.3,1194539.3,16920,0,0,0,L,1122011218,1,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105031,233522.00
02/25/2019 09:30,2,0.291,ACTIVE,213.06,352.27,60.012,1551105004,"201051344000867","174011545737251",32.78,-9.00,0,297.87,356.18,9.7,7.4,0.027,1196537.0,1196537.0,40825,0,0,0,L,1122011218,1,121.55,121.78,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105032,233523.00
02/25/2019 09:30,2,0.371,ALERT,213.29,369.10,60.006,1551105004,"201051344000633","174011545737251",34.33,-11.00,0,298.17,373.61,12.9,10.6,0.053,1195524.1,1195524.1,40886,0,0,0,L,1122011218,1,121.78,122.23,0002,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105034,233524.00
02/25/2019 09:30,2,0.564,ACTIVE,211.70,379.32,60.001,1551105004,"201051344000955","174011545737251",35.27,-8.50,0,333.03,397.96,20.2,17.6,0.115,1213806.7,1213806.7,16944,0,0,0,L,1122011218,1,121.33,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105035,233525.00
02/25/2019 09:30,2,0.312,ACTIVE,212.61,393.45,60.001,1551105004,"201051344000648","174011545737251",37.07,-11.50,0,332.43,396.75,11.8,9.4,0.031,1206590.2,1206590.2,40397,0,0,0,L,1122011218,1,120.65,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105036,233526.00
02/25/2019 09:30,2,0.424,ACTIVE,213.06,367.00,60.001,1551105004,"201051344000645","174011545737251",34.11,-10.00,0,334.24,393.15,14.7,12.2,0.066,1211537.2,1211537.2,40354,0,0,0,L,1122011218,1,121.55,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105036,233527.00
02/25/2019 09:30,2,0.723,ACTIVE,212.61,402.77,60.017,1551105004,"201051344000569","174011545737251",37.69,-9.00,0,332.43,413.89,27.4,24.5,0.181,1227861.5,1227861.5,8590,0,0,0,L,1122011218,1,120.88,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105037,233528.00
02/25/2019 09:30,2,0.738,ACTIVE,213.06,381.73,59.985,1551105004,"179051228000119","174011545737251",35.66,-7.00,0,335.44,395.25,26.7,23.8,0.164,15598.0,15598.0,8649,0,0,0,L,46974696,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105039,233529.00
02/25/2019 09:45,2,0.633,ACTIVE,212.83,391.64,60.012,1551105904,"201051344000579","174011545737251",36.56,-6.00,0,335.74,434.33,23.4,20.7,0.137,1225091.3,1225091.3,9027,0,0,0,L,1122011218,1,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105905,233530.00
02/25/2019 09:45,2,1.047,ACTIVE,212.38,379.02,60.028,1551105904,"201051344001025","174011545737251",34.89,-6.00,0,362.19,428.01,36.9,33.7,0.265,1209615.5,1209615.5,16956,0,0,0,L,1122011218,1,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105906,233531.00
02/25/2019 09:45,2,1.102,ACTIVE,212.38,342.65,59.980,1551105904,"201051344001093","174011545737251",23.62,-6.00,0,330.93,384.43,26.3,23.5,0.181,1196491.0,1196491.0,16953,0,0,0,L,1122011218,1,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105907,233532.00
02/25/2019 09:45,2,0.352,ACTIVE,212.83,374.51,60.054,1551105904,"201051344000458","174011545737251",35.01,-6.50,0,333.33,409.38,12.5,10.2,0.044,1212568.9,1212568.9,8767,0,0,0,L,1122011218,1,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105908,233533.00
02/25/2019 09:45,2,0.783,ACTIVE,212.38,383.23,60.033,1551105904,"201051344000890","174011545737251",35.52,-6.00,0,370.00,427.41,28.2,25.3,0.181,1206028.4,1206028.4,16908,0,0,0,L,1122011218,1,122.23,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105909,233534.00
02/25/2019 09:45,2,0.336,ACTIVE,212.61,339.04,60.012,1551105904,"201051344000988","174011545737251",23.82,-9.00,0,331.53,352.87,8.1,5.9,0.040,943594.0,943594.0,9116,0,0,0,L,1122011218,1,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105910,233535.00
02/25/2019 09:45,2,0.768,ACTIVE,212.83,383.53,59.975,1551105904,"201051344000582","174011545737251",35.52,-7.00,0,370.30,493.84,27.7,24.8,0.177,1185830.3,1185830.3,16877,0,0,0,L,1122011218,1,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105911,233536.00
02/25/2019 09:45,2,0.248,ACTIVE,212.83,337.54,60.017,1551105904,"201051344000868","174011545737251",30.89,-11.50,0,299.67,403.37,7.8,5.6,0.022,1197852.7,1197852.7,40794,0,0,0,L,1122011218,1,120.88,122.46,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105912,233537.00
02/25/2019 09:45,2,0.562,ACTIVE,213.29,376.62,60.012,1551105904,"201051344000576","174011545737251",34.97,-9.00,0,333.93,422.00,20.0,17.3,0.102,1214466.1,1214466.1,12851,0,0,0,L,1122011218,1,121.33,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105912,233538.00
02/25/2019 09:45,2,0.559,ACTIVE,213.06,378.42,60.012,1551105904,"201051344001158","174011545737251",35.15,-8.00,0,362.79,424.11,19.9,17.3,0.124,1190993.4,1190993.4,9080,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105913,233539.00
02/25/2019 09:45,2,0.930,ACTIVE,212.61,396.75,60.006,1551105904,"201051344000917","174011545737251",36.58,-3.50,0,372.41,442.44,34.7,31.5,0.261,1202762.3,1202762.3,16740,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105914,233540.00
02/25/2019 09:45,2,0.717,ACTIVE,212.61,339.34,60.017,1551105904,"201051344000417","174011545737251",22.40,-7.00,0,331.23,363.39,16.3,13.8,0.093,974737.8,974737.8,16983,0,0,0,L,1122011218,1,122.01,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105915,233541.00
02/25/2019 09:45,2,1.023,ACTIVE,212.61,375.71,59.990,1551105904,"201051344000685","174011545737251",34.43,-5.50,0,354.67,425.91,35.7,32.5,0.270,1207090.4,1207090.4,16959,0,0,0,L,1122011218,1,122.68,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105916,233542.00
02/25/2019 09:45,2,0.775,ACTIVE,212.61,376.92,60.028,1551105904,"201051344000651","174011545737251",34.83,-8.00,0,363.69,422.00,27.4,24.6,0.177,1200857.8,1200857.8,16941,0,0,0,L,1122011218,1,122.46,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105917,233543.00
02/25/2019 09:45,2,0.520,ACTIVE,212.38,368.80,60.012,1551105904,"201051344000594","174011545737251",34.19,-7.00,0,332.13,412.38,18.0,15.5,0.097,1215716.6,1215716.6,40767,0,0,0,L,1122011218,1,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105918,233544.00
02/25/2019 09:45,2,0.314,ACTIVE,213.06,346.56,59.996,1551105904,"201051344000469","174011545737251",32.05,-11.00,0,313.20,402.46,10.3,8.0,0.027,1199953.1,1199953.1,9038,0,0,0,L,1122011218,1,120.88,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105919,233545.00
02/25/2019 09:45,2,0.816,ACTIVE,212.61,382.03,60.012,1551105904,"201051344000585","174011545737251",35.23,-6.00,0,369.70,427.41,29.2,26.2,0.199,1215530.2,1215530.2,16990,0,0,0,L,1122011218,1,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105920,233546.00
02/25/2019 09:45,2,0.658,ACTIVE,213.29,390.74,60.006,1551105904,"201051344000853","174011545737251",36.36,-8.50,0,370.60,434.02,24.4,21.6,0.146,1218410.7,1218410.7,8665,0,0,0,L,1122011218,1,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105921,233547.00
02/25/2019 09:45,2,1.236,ACTIVE,212.61,392.25,59.990,1551105904,"201051344001145","174011545737251",36.02,-5.00,0,334.84,438.23,45.1,41.7,0.354,1214439.6,1214439.6,16906,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105922,233548.00
02/25/2019 09:45,2,0.865,ACTIVE,212.38,385.93,59.990,1551105904,"201051344000438","174011545737251",35.68,-6.00,0,374.21,433.72,31.2,28.2,0.212,1208577.3,1208577.3,16954,0,0,0,L,1122011218,1,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105923,233549.00
02/25/2019 09:45,2,0.684,ACTIVE,212.16,381.12,60.022,1551105904,"201051344001135","174011545737251",35.38,-6.00,0,372.41,424.11,24.5,21.7,0.164,1196586.3,1196586.3,16909,0,0,0,L,1122011218,1,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105924,233550.00
02/25/2019 09:45,2,0.566,ACTIVE,212.83,379.32,59.975,1551105904,"201051344000983","174011545737251",35.23,-8.00,0,366.10,421.70,20.2,17.6,0.133,1217235.5,1217235.5,8670,0,0,0,L,1122011218,1,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105925,233551.00
02/25/2019 09:45,2,0.984,ACTIVE,212.38,389.54,60.017,1551105904,"201051344001203","174011545737251",36.02,-6.50,0,366.40,440.04,35.8,32.6,0.270,1205485.3,1205485.3,16953,0,0,0,L,1122011218,1,122.46,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105925,233552.00
02/25/2019 09:45,2,0.996,ACTIVE,212.38,391.04,60.022,1551105904,"201051344001230","174011545737251",36.02,-5.50,0,332.43,440.64,36.4,33.2,0.265,1199941.9,1199941.9,16760,0,0,0,L,1122011218,1,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105926,233553.00
02/25/2019 09:45,2,0.658,ACTIVE,212.16,376.92,60.017,1551105904,"201051344000646","174011545737251",34.91,-6.50,0,361.29,417.79,23.3,20.5,0.155,1194547.6,1194547.6,16921,0,0,0,L,1122011218,1,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105927,233554.00
02/25/2019 09:45,2,0.324,ACTIVE,213.06,337.24,60.028,1551105904,"201051344000867","174011545737251",31.07,-8.50,0,333.33,397.05,10.3,8.0,0.031,1196540.3,1196540.3,40826,0,0,0,L,1122011218,1,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105928,233555.00
02/25/2019 09:45,2,0.434,ACTIVE,213.51,358.58,60.028,1551105904,"201051344000633","174011545737251",33.22,-8.50,0,333.63,396.15,14.6,12.2,0.071,1195528.9,1195528.9,40888,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105929,233556.00
02/25/2019 09:45,2,0.598,ACTIVE,212.16,392.25,60.028,1551105904,"201051344000955","174011545737251",36.64,-6.00,0,370.90,426.81,22.2,19.5,0.124,1213814.8,1213814.8,16945,0,0,0,L,1122011218,1,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105930,233557.00
02/25/2019 09:45,2,0.572,ACTIVE,212.83,368.50,60.022,1551105904,"201051344000648","174011545737251",34.29,-10.00,0,332.73,425.01,19.9,17.3,0.102,1206596.6,1206596.6,40398,0,0,0,L,1122011218,1,120.88,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105931,233558.00
02/25/2019 09:45,2,0.559,ACTIVE,213.29,339.95,60.022,1551105904,"201051344000645","174011545737251",29.60,-8.50,0,334.24,418.39,16.8,14.3,0.097,1211542.7,1211542.7,40355,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105932,233559.00
02/25/2019 09:45,2,0.855,ACTIVE,212.83,401.26,60.033,1551105904,"201051344000569","174011545737251",37.35,-8.00,0,382.33,447.55,32.4,29.3,0.225,1227873.1,1227873.1,8591,0,0,0,L,1122011218,1,120.88,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105933,233560.00
02/25/2019 09:45,2,0.879,ACTIVE,213.29,382.63,60.059,1551105904,"179051228000119","174011545737251",35.52,-6.00,0,368.80,431.62,31.6,28.5,0.217,15609.3,15609.3,8650,0,0,0,L,46974696,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551105934,233561.00
02/25/2019 10:00,2,0.688,ACTIVE,213.06,395.25,60.012,1551106804,"201051344000579","174011545737251",36.98,-5.00,0,332.43,432.22,25.8,22.9,0.155,1225097.1,1225097.1,9028,0,0,0,L,1122011218,1,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106806,233562.00
02/25/2019 10:00,2,1.145,ACTIVE,212.38,383.83,60.006,1551106804,"201051344001025","174011545737251",35.29,-5.00,0,332.73,428.31,41.0,37.6,0.301,1209625.2,1209625.2,16957,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106806,233563.00
02/25/2019 10:00,2,1.227,ACTIVE,212.38,343.55,60.012,1551106804,"201051344001093","174011545737251",23.32,-5.50,0,331.83,381.73,29.0,26.1,0.199,1196497.8,1196497.8,16954,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106807,233564.00
02/25/2019 10:00,2,0.379,ACTIVE,212.83,378.42,59.996,1551106804,"201051344000458","174011545737251",35.40,-6.00,0,333.33,408.18,13.6,11.2,0.053,1212571.6,1212571.6,8768,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106808,233565.00
02/25/2019 10:00,2,0.859,ACTIVE,212.16,386.23,60.001,1551106804,"201051344000890","174011545737251",35.80,-5.00,0,332.43,427.11,31.4,28.4,0.203,1206035.6,1206035.6,16909,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106809,233566.00
02/25/2019 10:00,2,0.375,ACTIVE,212.83,339.95,60.059,1551106804,"201051344000988","174011545737251",23.66,-8.00,0,330.63,351.97,9.0,6.8,0.044,943595.7,943595.7,9117,0,0,0,L,1122011218,1,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106810,233567.00
02/25/2019 10:00,2,0.840,ACTIVE,212.83,389.84,60.022,1551106804,"201051344000582","174011545737251",36.04,-6.00,0,331.53,430.12,30.7,27.7,0.203,1185837.3,1185837.3,16878,0,0,0,L,1122011218,1,122.23,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106811,233568.00
02/25/2019 10:00,2,0.262,ACTIVE,212.83,351.37,60.012,1551106804,"201051344000868","174011545737251",32.62,-10.00,0,331.83,401.56,8.7,6.4,0.022,1197854.3,1197854.3,40795,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106812,233569.00
02/25/2019 10:00,2,0.607,ACTIVE,213.29,385.93,60.022,1551106804,"201051344000576","174011545737251",35.98,-8.50,0,333.33,421.40,22.1,19.5,0.128,1214471.1,1214471.1,12852,0,0,0,L,1122011218,1,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106813,233570.00
02/25/2019 10:00,2,0.621,ACTIVE,213.06,386.53,60.006,1551106804,"201051344001158","174011545737251",35.94,-6.50,0,333.93,422.30,22.6,19.9,0.155,1190998.4,1190998.4,9081,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106814,233571.00
02/25/2019 10:00,2,1.102,ACTIVE,212.61,394.35,60.028,1551106804,"201051344000917","174011545737251",36.28,-2.00,0,333.03,442.74,40.6,37.3,0.301,1202771.7,1202771.7,16741,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106815,233572.00
02/25/2019 10:00,2,0.795,ACTIVE,212.38,340.85,60.022,1551106804,"201051344000417","174011545737251",22.50,-6.50,0,332.13,361.89,18.2,15.6,0.119,974741.7,974741.7,16984,0,0,0,L,1122011218,1,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106816,233573.00
02/25/2019 10:00,2,1.166,ACTIVE,212.61,379.02,60.028,1551106804,"201051344000685","174011545737251",34.65,-4.00,0,334.24,423.50,40.9,37.6,0.323,1207099.8,1207099.8,16960,0,0,0,L,1122011218,1,122.68,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106817,233574.00
