ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 10:00,2,0.865,ACTIVE,212.38,380.82,60.017,1551106804,"201051344000651","174011545737251",35.19,-6.50,0,332.43,421.40,30.8,27.8,0.212,1200864.8,1200864.8,16942,0,0,0,L,1122011218,1,122.46,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106818,233575.00
02/25/2019 10:00,2,0.578,ACTIVE,212.38,372.11,60.033,1551106804,"201051344000594","174011545737251",34.53,-6.50,0,331.23,410.28,20.2,17.6,0.110,1215721.1,1215721.1,40768,0,0,0,L,1122011218,1,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106819,233576.00
02/25/2019 10:00,2,0.340,ACTIVE,213.06,339.65,60.033,1551106804,"201051344000469","174011545737251",31.29,-10.00,0,332.43,399.46,10.7,8.4,0.031,1199955.3,1199955.3,9039,0,0,0,L,1122011218,1,120.88,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106820,233577.00
02/25/2019 10:00,2,0.912,ACTIVE,212.61,383.83,60.028,1551106804,"201051344000585","174011545737251",35.33,-5.00,0,332.13,426.81,32.6,29.5,0.239,1215537.8,1215537.8,16991,0,0,0,L,1122011218,1,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106821,233578.00
02/25/2019 10:00,2,0.732,ACTIVE,213.51,391.64,60.028,1551106804,"201051344000853","174011545737251",36.42,-8.00,0,333.93,433.72,27.1,24.2,0.177,1218416.9,1218416.9,8666,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106822,233579.00
02/25/2019 10:00,2,1.363,ACTIVE,212.38,394.05,60.012,1551106804,"201051344001145","174011545737251",36.02,-3.00,0,368.50,435.83,49.8,46.1,0.398,1214451.8,1214451.8,16907,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106823,233580.00
02/25/2019 10:00,2,0.930,ACTIVE,212.38,388.64,60.017,1551106804,"201051344000438","174011545737251",36.02,-5.00,0,332.73,433.12,34.0,30.8,0.225,1208585.4,1208585.4,16955,0,0,0,L,1122011218,1,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106824,233581.00
02/25/2019 10:00,2,0.736,ACTIVE,211.93,383.53,60.012,1551106804,"201051344001135","174011545737251",35.58,-5.00,0,332.73,423.20,26.6,23.7,0.186,1196592.5,1196592.5,16910,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106825,233582.00
02/25/2019 10:00,2,0.609,ACTIVE,212.83,383.83,60.028,1551106804,"201051344000983","174011545737251",35.66,-8.00,0,333.33,420.20,22.0,19.3,0.141,1217240.5,1217240.5,8671,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106826,233583.00
02/25/2019 10:00,2,1.055,ACTIVE,212.38,391.64,60.028,1551106804,"201051344001203","174011545737251",36.20,-5.00,0,334.24,437.03,38.8,35.5,0.301,1205494.7,1205494.7,16954,0,0,0,L,1122011218,1,122.46,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106827,233584.00
02/25/2019 10:00,2,1.080,ACTIVE,212.16,390.74,60.022,1551106804,"201051344001230","174011545737251",35.96,-4.00,0,333.03,434.63,39.3,36.0,0.292,1199951.6,1199951.6,16761,0,0,0,L,1122011218,1,122.23,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106828,233585.00
02/25/2019 10:00,2,0.699,ACTIVE,211.93,379.92,60.012,1551106804,"201051344000646","174011545737251",35.19,-5.50,0,332.43,417.19,25.1,22.3,0.172,1194553.5,1194553.5,16922,0,0,0,L,1122011218,1,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106829,233586.00
02/25/2019 10:00,2,0.340,ACTIVE,213.06,339.04,60.033,1551106804,"201051344000867","174011545737251",31.27,-7.00,0,331.53,395.25,10.8,8.5,0.044,1196542.7,1196542.7,40827,0,0,0,L,1122011218,1,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106830,233587.00
02/25/2019 10:00,2,0.449,ACTIVE,213.51,365.19,60.006,1551106804,"201051344000633","174011545737251",33.87,-8.00,0,333.93,394.05,15.4,13.0,0.075,1195532.3,1195532.3,40889,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106831,233588.00
02/25/2019 10:00,2,0.674,ACTIVE,211.93,384.13,60.033,1551106804,"201051344000955","174011545737251",35.70,-5.50,0,332.43,425.91,24.4,21.6,0.155,1213820.5,1213820.5,16946,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106832,233589.00
02/25/2019 10:00,2,0.582,ACTIVE,212.83,382.93,60.033,1551106804,"201051344000648","174011545737251",35.62,-10.00,0,332.73,414.49,21.0,18.4,0.110,1206601.5,1206601.5,40399,0,0,0,L,1122011218,1,120.88,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106833,233590.00
02/25/2019 10:00,2,0.541,ACTIVE,213.29,346.26,60.033,1551106804,"201051344000645","174011545737251",31.91,-8.50,0,332.43,417.19,17.5,15.0,0.102,1211546.7,1211546.7,40356,0,0,0,L,1122011218,1,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106833,233591.00
02/25/2019 10:00,2,0.920,ACTIVE,212.83,398.86,60.022,1551106804,"201051344000569","174011545737251",37.07,-7.00,0,332.13,446.65,34.5,31.4,0.234,1227881.4,1227881.4,8592,0,0,0,L,1122011218,1,120.88,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106834,233592.00
02/25/2019 10:00,2,0.928,ACTIVE,213.29,383.53,60.049,1551106804,"179051228000119","174011545737251",35.46,-5.00,0,336.34,428.91,33.4,30.3,0.234,15617.3,15617.3,8651,0,0,0,L,46974696,1,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551106835,233593.00
02/25/2019 10:15,2,1.012,ACTIVE,213.29,406.97,60.038,1551107704,"201051344000579","174011545737251",37.79,-4.00,0,333.03,423.50,38.7,35.5,0.283,1225104.0,1225104.0,9029,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107705,233594.00
02/25/2019 10:15,2,1.777,ACTIVE,212.61,393.45,60.022,1551107704,"201051344001025","174011545737251",35.72,-4.00,0,368.20,422.30,64.3,60.1,0.504,1209636.8,1209636.8,16958,0,0,0,L,1122011218,1,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107706,233595.00
02/25/2019 10:15,2,1.934,ACTIVE,212.83,349.56,60.028,1551107704,"201051344001093","174011545737251",24.01,-5.00,0,331.83,371.81,47.0,43.4,0.349,1196506.0,1196506.0,16955,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107707,233596.00
02/25/2019 10:15,2,0.516,ACTIVE,213.06,381.73,60.022,1551107704,"201051344000458","174011545737251",35.62,-5.50,0,332.73,400.96,18.6,16.1,0.097,1212574.9,1212574.9,8769,0,0,0,L,1122011218,1,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107708,233597.00
02/25/2019 10:15,2,1.309,ACTIVE,212.38,395.25,60.012,1551107704,"201051344000890","174011545737251",36.28,-4.00,0,333.03,415.69,48.2,44.6,0.362,1206044.2,1206044.2,16910,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107709,233598.00
02/25/2019 10:15,2,0.531,ACTIVE,212.61,341.15,60.006,1551107704,"201051344000988","174011545737251",24.05,-8.00,0,331.83,347.76,13.0,10.6,0.084,943597.7,943597.7,9118,0,0,0,L,1122011218,1,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107710,233599.00
02/25/2019 10:15,2,1.268,ACTIVE,213.29,396.45,60.028,1551107704,"201051344000582","174011545737251",36.34,-5.50,0,333.03,419.30,46.6,43.1,0.345,1185845.7,1185845.7,16879,0,0,0,L,1122011218,1,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107711,233600.00
02/25/2019 10:15,2,0.342,ACTIVE,212.61,385.63,60.059,1551107704,"201051344000868","174011545737251",36.16,-10.00,0,333.33,392.55,12.6,10.2,0.044,1197856.2,1197856.2,40796,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107712,233601.00
02/25/2019 10:15,2,0.889,ACTIVE,213.51,398.56,60.022,1551107704,"201051344000576","174011545737251",36.88,-8.50,0,332.13,411.18,33.4,30.3,0.221,1214476.8,1214476.8,12853,0,0,0,L,1122011218,1,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107713,233602.00
02/25/2019 10:15,2,0.934,ACTIVE,213.06,397.96,60.043,1551107704,"201051344001158","174011545737251",36.82,-6.50,0,333.03,412.38,35.0,31.9,0.265,1191004.3,1191004.3,9082,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107714,233603.00
02/25/2019 10:15,2,1.717,ACTIVE,213.06,406.07,60.028,1551107704,"201051344000917","174011545737251",37.11,-2.00,0,377.22,435.83,64.6,60.4,0.526,1202783.1,1202783.1,16742,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107715,233604.00
02/25/2019 10:15,2,1.154,ACTIVE,212.83,343.55,60.054,1551107704,"201051344000417","174011545737251",22.88,-5.50,0,331.53,356.78,26.8,24.0,0.194,974746.4,974746.4,16985,0,0,0,L,1122011218,1,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107716,233605.00
02/25/2019 10:15,2,1.826,ACTIVE,212.83,388.34,60.038,1551107704,"201051344000685","174011545737251",35.07,-4.00,0,363.69,418.09,64.9,60.7,0.539,1207111.3,1207111.3,16961,0,0,0,L,1122011218,1,122.68,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107717,233606.00
02/25/2019 10:15,2,1.316,ACTIVE,213.06,390.14,60.028,1551107704,"201051344000651","174011545737251",35.84,-6.00,0,333.63,410.28,47.9,44.3,0.367,1200873.2,1200873.2,16943,0,0,0,L,1122011218,1,122.68,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107718,233607.00
02/25/2019 10:15,2,0.863,ACTIVE,212.38,388.64,60.070,1551107704,"201051344000594","174011545737251",35.92,-5.50,0,331.23,400.36,31.4,28.4,0.212,1215726.3,1215726.3,40769,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107719,233608.00
02/25/2019 10:15,2,0.439,ACTIVE,213.29,379.62,60.028,1551107704,"201051344000469","174011545737251",35.42,-10.00,0,332.13,386.53,15.8,13.3,0.066,1199957.8,1199957.8,9040,0,0,0,L,1122011218,1,120.88,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107720,233609.00
02/25/2019 10:15,2,1.436,ACTIVE,213.06,394.65,60.033,1551107704,"201051344000585","174011545737251",36.06,-3.50,0,369.40,415.69,52.4,48.6,0.402,1215546.9,1215546.9,16992,0,0,0,L,1122011218,1,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107721,233610.00
02/25/2019 10:15,2,1.135,ACTIVE,213.74,403.97,59.996,1551107704,"201051344000853","174011545737251",37.37,-8.00,0,334.54,422.30,43.1,39.7,0.314,1218424.4,1218424.4,8667,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107722,233611.00
02/25/2019 10:15,2,2.365,ACTIVE,212.83,395.55,60.033,1551107704,"201051344001145","174011545737251",36.44,-1.50,0,335.14,432.82,87.3,82.3,0.402,1214466.8,1214466.8,16908,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107722,233612.00
02/25/2019 10:15,2,1.496,ACTIVE,212.83,397.96,60.038,1551107704,"201051344000438","174011545737251",36.44,-4.00,0,373.91,422.60,55.5,51.6,0.433,1208595.1,1208595.1,16956,0,0,0,L,1122011218,1,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107723,233613.00
02/25/2019 10:15,2,1.182,ACTIVE,212.61,391.64,60.028,1551107704,"201051344001135","174011545737251",36.00,-3.50,0,333.03,412.68,43.1,39.7,0.331,1196600.0,1196600.0,16911,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107724,233614.00
02/25/2019 10:15,2,0.932,ACTIVE,213.06,394.05,60.070,1551107704,"201051344000983","174011545737251",36.48,-7.00,0,333.33,410.28,34.5,31.4,0.261,1217246.6,1217246.6,8672,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107725,233615.00
02/25/2019 10:15,2,1.744,ACTIVE,213.06,400.66,60.028,1551107704,"201051344001203","174011545737251",36.50,-5.00,0,374.51,431.62,64.6,60.5,0.535,1205506.3,1205506.3,16955,0,0,0,L,1122011218,1,122.91,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107726,233616.00
02/25/2019 10:15,2,1.797,ACTIVE,212.61,403.67,60.028,1551107704,"201051344001230","174011545737251",36.72,-3.50,0,376.01,432.52,66.8,62.5,0.530,1199963.4,1199963.4,16762,0,0,0,L,1122011218,1,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107727,233617.00
02/25/2019 10:15,2,1.090,ACTIVE,212.38,388.64,60.028,1551107704,"201051344000646","174011545737251",35.82,-5.00,0,332.43,407.57,39.6,36.3,0.301,1194560.6,1194560.6,16923,0,0,0,L,1122011218,1,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107728,233618.00
02/25/2019 10:15,2,0.461,ACTIVE,212.83,381.42,60.028,1551107704,"201051344000867","174011545737251",35.60,-7.00,0,332.43,387.74,16.8,14.2,0.084,1196545.4,1196545.4,40828,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107729,233619.00
02/25/2019 10:15,2,0.648,ACTIVE,213.51,373.31,59.980,1551107704,"201051344000633","174011545737251",34.51,-6.50,0,333.63,386.53,22.7,20.0,0.150,1195536.3,1195536.3,40890,0,0,0,L,1122011218,1,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107730,233620.00
02/25/2019 10:15,2,0.996,ACTIVE,212.38,399.76,60.028,1551107704,"201051344000955","174011545737251",36.96,-4.00,0,331.53,417.19,37.4,34.1,0.278,1213827.3,1213827.3,16947,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107731,233621.00
02/25/2019 10:15,2,0.877,ACTIVE,212.83,392.25,60.022,1551107704,"201051344000648","174011545737251",36.32,-9.00,0,332.73,404.87,32.3,29.3,0.221,1206607.3,1206607.3,40400,0,0,0,L,1122011218,1,120.65,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107732,233622.00
02/25/2019 10:15,2,0.715,ACTIVE,213.29,396.45,60.033,1551107704,"201051344000645","174011545737251",36.92,-8.00,0,332.73,409.38,26.9,24.0,0.177,1211551.3,1211551.3,40357,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107733,233623.00
02/25/2019 10:15,2,1.449,ACTIVE,213.06,412.08,60.017,1551107704,"201051344000569","174011545737251",37.91,-6.50,0,388.04,434.63,55.7,51.9,0.438,1227891.4,1227891.4,8593,0,0,0,L,1122011218,1,120.65,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107734,233624.00
02/25/2019 10:15,2,1.445,ACTIVE,213.51,394.35,60.017,1551107704,"179051228000119","174011545737251",36.38,-5.00,0,368.80,416.59,53.4,49.6,0.411,15626.9,15626.9,8652,0,0,0,L,46974696,1,121.33,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551107735,233625.00
02/25/2019 10:30,2,1.748,ACTIVE,213.74,407.87,60.012,1551108603,"201051344000579","174011545737251",37.19,-3.50,0,331.53,442.74,66.1,61.9,0.526,1225114.0,1225114.0,9030,0,0,0,L,1122011218,1,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108605,233626.00
02/25/2019 10:30,2,3.195,ACTIVE,213.74,391.34,60.038,1551108603,"201051344001025","174011545737251",35.84,-1.50,0,361.29,426.81,115.8,109.9,0.517,1209653.9,1209653.9,16959,0,0,0,L,1122011218,1,122.46,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108606,233627.00
02/25/2019 10:30,2,3.369,ACTIVE,213.74,347.76,59.985,1551108603,"201051344001093","174011545737251",23.93,-3.00,0,320.71,388.34,81.8,77.0,0.354,1196518.3,1196518.3,16956,0,0,0,L,1122011218,1,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108607,233628.00
02/25/2019 10:30,2,0.775,ACTIVE,213.74,396.75,60.017,1551108603,"201051344000458","174011545737251",37.00,-5.50,0,334.24,412.68,29.1,26.1,0.194,1212579.4,1212579.4,8770,0,0,0,L,1122011218,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108607,233629.00
02/25/2019 10:30,2,2.223,ACTIVE,213.29,390.44,60.006,1551108603,"201051344000890","174011545737251",36.08,-2.50,0,373.61,431.32,81.3,76.5,0.354,1206056.8,1206056.8,16911,0,0,0,L,1122011218,1,122.68,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108608,233630.00
02/25/2019 10:30,2,0.867,ACTIVE,213.51,344.76,60.001,1551108603,"201051344000988","174011545737251",24.31,-7.00,0,331.83,355.88,21.3,18.6,0.155,943600.7,943600.7,9119,0,0,0,L,1122011218,1,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108609,233631.00
02/25/2019 10:30,2,2.186,ACTIVE,214.19,396.15,60.001,1551108603,"201051344000582","174011545737251",36.48,-3.50,0,370.60,435.53,80.7,75.9,0.349,1185857.9,1185857.9,16880,0,0,0,L,1122011218,1,122.91,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108610,233632.00
02/25/2019 10:30,2,0.510,ACTIVE,213.51,397.05,60.006,1551108603,"201051344000868","174011545737251",37.19,-9.00,0,334.24,407.27,19.2,16.6,0.106,1197858.9,1197858.9,40797,0,0,0,L,1122011218,1,121.10,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108611,233633.00
02/25/2019 10:30,2,1.367,ACTIVE,214.19,403.97,60.006,1551108603,"201051344000576","174011545737251",37.05,-8.50,0,334.54,431.02,51.2,47.5,0.389,1214485.1,1214485.1,12854,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108612,233634.00
02/25/2019 10:30,2,1.471,ACTIVE,213.96,404.57,60.006,1551108603,"201051344001158","174011545737251",37.05,-6.00,0,333.33,433.12,55.3,51.4,0.451,1191013.1,1191013.1,9083,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108613,233635.00
02/25/2019 10:30,2,2.953,ACTIVE,213.74,398.26,59.996,1551108603,"201051344000917","174011545737251",36.48,1.00,0,332.43,437.93,109.3,103.6,0.499,1202800.3,1202800.3,16743,0,0,0,L,1122011218,1,122.68,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108614,233636.00
02/25/2019 10:30,2,1.838,ACTIVE,213.51,347.76,60.012,1551108603,"201051344000417","174011545737251",23.06,-4.00,0,332.13,369.40,42.9,39.5,0.345,974753.2,974753.2,16986,0,0,0,L,1122011218,1,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108615,233637.00
02/25/2019 10:30,2,2.996,ACTIVE,213.29,385.03,60.006,1551108603,"201051344000685","174011545737251",35.15,-2.00,0,335.14,419.90,106.5,100.9,0.499,1207128.6,1207128.6,16962,0,0,0,L,1122011218,1,123.14,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108616,233638.00
02/25/2019 10:30,2,2.006,ACTIVE,213.51,396.75,59.980,1551108603,"201051344000651","174011545737251",35.88,-4.00,0,363.09,428.61,73.0,68.5,0.588,1200885.4,1200885.4,16944,0,0,0,L,1122011218,1,122.91,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108617,233639.00
02/25/2019 10:30,2,1.242,ACTIVE,212.83,390.14,60.017,1551108603,"201051344000594","174011545737251",35.70,-5.00,0,332.43,420.80,45.0,41.5,0.336,1215734.0,1215734.0,40770,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108618,233640.00
02/25/2019 10:30,2,0.584,ACTIVE,213.74,381.12,60.006,1551108603,"201051344000469","174011545737251",35.40,-10.00,0,330.63,404.57,21.0,18.4,0.115,1199961.3,1199961.3,9041,0,0,0,L,1122011218,1,120.88,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108619,233641.00
02/25/2019 10:30,2,2.145,ACTIVE,213.51,395.85,60.012,1551108603,"201051344000585","174011545737251",35.72,-2.50,0,362.19,430.72,77.6,72.9,0.636,1215560.3,1215560.3,16993,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108620,233642.00
02/25/2019 10:30,2,1.734,ACTIVE,214.19,407.87,60.049,1551108603,"201051344000853","174011545737251",37.17,-6.50,0,334.24,443.94,65.5,61.3,0.517,1218435.4,1218435.4,8668,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108620,233643.00
02/25/2019 10:30,2,3.699,ACTIVE,213.29,396.15,60.049,1551108603,"201051344001145","174011545737251",35.98,0.50,0,363.39,439.43,134.8,128.2,0.632,1214489.8,1214489.8,16909,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108621,233644.00
02/25/2019 10:30,2,2.314,ACTIVE,213.29,392.55,60.017,1551108603,"201051344000438","174011545737251",36.18,-2.00,0,333.63,432.52,85.0,80.1,0.384,1208609.4,1208609.4,16957,0,0,0,L,1122011218,1,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108622,233645.00
02/25/2019 10:30,2,1.713,ACTIVE,213.06,395.85,60.012,1551108603,"201051344001135","174011545737251",35.96,-3.00,0,332.73,434.63,62.5,58.4,0.499,1196611.1,1196611.1,16912,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108623,233646.00
02/25/2019 10:30,2,1.283,ACTIVE,213.29,400.36,60.022,1551108603,"201051344000983","174011545737251",36.80,-7.00,0,332.73,432.52,47.9,44.3,0.384,1217255.4,1217255.4,8673,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108624,233647.00
02/25/2019 10:30,2,2.566,ACTIVE,213.29,392.85,60.017,1551108603,"201051344001203","174011545737251",36.30,-1.50,0,333.63,434.93,94.5,89.3,0.424,1205523.5,1205523.5,16956,0,0,0,L,1122011218,1,122.91,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108625,233648.00
02/25/2019 10:30,2,2.623,ACTIVE,212.83,394.95,60.017,1551108603,"201051344001230","174011545737251",36.28,-1.50,0,367.00,432.22,96.4,91.1,0.433,1199981.3,1199981.3,16763,0,0,0,L,1122011218,1,122.46,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108626,233649.00
02/25/2019 10:30,2,1.443,ACTIVE,212.61,391.04,60.033,1551108603,"201051344000646","174011545737251",35.68,-3.50,0,332.13,427.41,52.1,48.4,0.407,1194570.9,1194570.9,16924,0,0,0,L,1122011218,1,122.46,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108627,233650.00
02/25/2019 10:30,2,0.537,ACTIVE,213.29,384.43,60.022,1551108603,"201051344000867","174011545737251",35.84,-6.50,0,332.73,402.46,19.5,16.9,0.102,1196549.4,1196549.4,40829,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108628,233651.00
02/25/2019 10:30,2,0.738,ACTIVE,213.74,378.12,60.012,1551108603,"201051344000633","174011545737251",34.95,-6.00,0,333.33,402.46,26.1,23.3,0.172,1195541.9,1195541.9,40891,0,0,0,L,1122011218,1,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108629,233652.00
02/25/2019 10:30,2,1.172,ACTIVE,212.38,397.05,60.017,1551108603,"201051344000955","174011545737251",36.52,-3.00,0,331.23,434.93,43.3,39.9,0.323,1213837.1,1213837.1,16948,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108630,233653.00
02/25/2019 10:30,2,0.934,ACTIVE,212.83,388.94,60.017,1551108603,"201051344000648","174011545737251",36.06,-9.00,0,370.30,423.50,34.1,31.0,0.234,1206615.6,1206615.6,40401,0,0,0,L,1122011218,1,120.65,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108631,233654.00
02/25/2019 10:30,2,0.725,ACTIVE,213.29,393.45,60.017,1551108603,"201051344000645","174011545737251",36.62,-8.00,0,333.63,422.60,26.8,23.9,0.177,1211558.0,1211558.0,40358,0,0,0,L,1122011218,1,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108632,233655.00
02/25/2019 10:30,2,1.455,ACTIVE,212.83,405.17,60.017,1551108603,"201051344000569","174011545737251",37.19,-5.00,0,332.73,446.35,54.9,51.1,0.424,1227905.8,1227905.8,8594,0,0,0,L,1122011218,1,120.65,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108633,233656.00
02/25/2019 10:30,2,1.422,ACTIVE,213.29,389.24,60.012,1551108603,"179051228000119","174011545737251",35.90,-3.00,0,336.94,431.92,51.7,48.0,0.393,15640.7,15640.7,8653,0,0,0,L,46974696,1,121.33,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551108634,233657.00
02/25/2019 10:45,2,1.707,ACTIVE,213.51,408.18,60.022,1551109505,"201051344000579","174011545737251",37.27,-2.50,0,381.73,437.93,64.5,60.4,0.526,1225124.6,1225124.6,9031,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109507,233658.00
02/25/2019 10:45,2,3.029,ACTIVE,213.29,389.54,60.017,1551109505,"201051344001025","174011545737251",35.72,-1.50,0,332.73,424.41,109.6,103.8,0.499,1209672.4,1209672.4,16960,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109508,233659.00
02/25/2019 10:45,2,3.391,ACTIVE,213.51,350.17,60.012,1551109505,"201051344001093","174011545737251",23.95,-2.00,0,319.81,388.94,82.3,77.6,0.354,1196531.5,1196531.5,16957,0,0,0,L,1122011218,1,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109509,233660.00
02/25/2019 10:45,2,0.820,ACTIVE,213.51,397.66,60.006,1551109505,"201051344000458","174011545737251",37.01,-5.00,0,334.24,412.38,30.9,27.9,0.208,1212584.1,1212584.1,8771,0,0,0,L,1122011218,1,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109510,233661.00
02/25/2019 10:45,2,2.158,ACTIVE,213.06,394.95,60.022,1551109505,"201051344000890","174011545737251",36.46,-2.00,0,366.10,429.82,79.6,74.9,0.349,1206070.2,1206070.2,16912,0,0,0,L,1122011218,1,122.68,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109511,233662.00
02/25/2019 10:45,2,0.924,ACTIVE,213.51,345.96,60.017,1551109505,"201051344000988","174011545737251",24.13,-7.00,0,333.63,355.88,22.6,19.8,0.177,943603.9,943603.9,9120,0,0,0,L,1122011218,1,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109511,233663.00
02/25/2019 10:45,2,2.293,ACTIVE,214.19,394.95,60.028,1551109505,"201051344000582","174011545737251",36.34,-3.00,0,368.20,434.02,84.4,79.6,0.367,1185871.0,1185871.0,16881,0,0,0,L,1122011218,1,122.91,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109512,233664.00
02/25/2019 10:45,2,0.537,ACTIVE,213.29,393.15,60.006,1551109505,"201051344000868","174011545737251",36.80,-8.50,0,333.93,409.38,20.0,17.3,0.106,1197861.8,1197861.8,40798,0,0,0,L,1122011218,1,121.10,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109513,233665.00
02/25/2019 10:45,2,1.543,ACTIVE,213.96,404.87,60.022,1551109505,"201051344000576","174011545737251",37.01,-7.00,0,374.81,428.01,58.0,54.0,0.455,1214493.9,1214493.9,12855,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109514,233666.00
02/25/2019 10:45,2,1.650,ACTIVE,213.74,405.47,59.969,1551109505,"201051344001158","174011545737251",36.92,-5.00,0,374.21,429.52,61.8,57.7,0.504,1191022.6,1191022.6,9084,0,0,0,L,1122011218,1,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109515,233667.00
02/25/2019 10:45,2,3.322,ACTIVE,213.96,403.37,60.028,1551109505,"201051344000917","174011545737251",36.88,2.50,0,332.73,433.42,123.9,117.7,0.548,1202818.8,1202818.8,16744,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109516,233668.00
02/25/2019 10:45,2,1.977,ACTIVE,213.51,348.96,60.022,1551109505,"201051344000417","174011545737251",23.22,-3.50,0,332.43,369.40,46.5,43.0,0.367,974760.4,974760.4,16987,0,0,0,L,1122011218,1,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109517,233669.00
02/25/2019 10:45,2,3.229,ACTIVE,213.29,386.23,60.006,1551109505,"201051344000685","174011545737251",35.17,-0.50,0,332.73,420.80,114.8,108.9,0.544,1207147.1,1207147.1,16963,0,0,0,L,1122011218,1,123.14,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109518,233670.00
02/25/2019 10:45,2,2.074,ACTIVE,213.74,390.14,60.006,1551109505,"201051344000651","174011545737251",35.86,-3.00,0,362.49,425.61,75.3,70.7,0.605,1200898.4,1200898.4,16945,0,0,0,L,1122011218,1,123.14,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109519,233671.00
02/25/2019 10:45,2,1.365,ACTIVE,212.83,394.05,59.990,1551109505,"201051344000594","174011545737251",36.00,-3.50,0,362.19,417.79,49.9,46.2,0.380,1215742.1,1215742.1,40771,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109520,233672.00
02/25/2019 10:45,2,0.643,ACTIVE,213.74,389.54,60.017,1551109505,"201051344000469","174011545737251",36.22,-9.00,0,334.54,403.67,23.6,20.9,0.137,1199964.9,1199964.9,9042,0,0,0,L,1122011218,1,121.10,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109521,233673.00
02/25/2019 10:45,2,2.447,ACTIVE,213.74,391.64,60.017,1551109505,"201051344000585","174011545737251",36.00,-3.00,0,363.39,427.71,89.2,84.2,0.393,1215574.7,1215574.7,16994,0,0,0,L,1122011218,1,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109522,233674.00
02/25/2019 10:45,2,1.998,ACTIVE,214.19,408.78,60.017,1551109505,"201051344000853","174011545737251",37.09,-6.50,0,377.52,441.24,75.1,70.6,0.597,1218447.1,1218447.1,8669,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109523,233675.00
02/25/2019 10:45,2,4.162,ACTIVE,213.51,395.85,60.028,1551109505,"201051344001145","174011545737251",35.96,0.50,0,360.99,437.63,151.8,144.6,0.698,1214514.5,1214514.5,16910,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109524,233676.00
02/25/2019 10:45,2,2.525,ACTIVE,213.74,395.55,60.017,1551109505,"201051344000438","174011545737251",36.40,-1.00,0,332.73,431.02,92.9,87.7,0.420,1208624.6,1208624.6,16958,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109525,233677.00
02/25/2019 10:45,2,2.023,ACTIVE,213.51,400.06,60.022,1551109505,"201051344001135","174011545737251",36.16,-2.00,0,370.00,432.22,74.3,69.8,0.601,1196622.9,1196622.9,16913,0,0,0,L,1122011218,1,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109525,233678.00
02/25/2019 10:45,2,1.615,ACTIVE,213.51,401.86,60.022,1551109505,"201051344000983","174011545737251",36.66,-6.50,0,376.31,429.82,60.1,56.1,0.504,1217264.9,1217264.9,8674,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109526,233679.00
02/25/2019 10:45,2,3.131,ACTIVE,213.74,396.75,60.038,1551109505,"201051344001203","174011545737251",36.48,-1.00,0,333.63,433.42,116.0,110.1,0.539,1205541.8,1205541.8,16957,0,0,0,L,1122011218,1,123.36,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109527,233680.00
02/25/2019 10:45,2,3.289,ACTIVE,213.06,398.56,60.028,1551109505,"201051344001230","174011545737251",36.42,0.00,0,331.23,431.92,121.4,115.3,0.552,1200000.5,1200000.5,16764,0,0,0,L,1122011218,1,122.68,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109528,233681.00
02/25/2019 10:45,2,1.902,ACTIVE,213.06,397.35,60.022,1551109505,"201051344000646","174011545737251",35.94,-3.00,0,368.50,428.01,69.2,64.8,0.575,1194581.8,1194581.8,16925,0,0,0,L,1122011218,1,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109529,233682.00
02/25/2019 10:45,2,0.764,ACTIVE,213.51,385.03,60.038,1551109505,"201051344000867","174011545737251",35.72,-6.00,0,333.03,400.96,27.6,24.7,0.181,1196553.7,1196553.7,40830,0,0,0,L,1122011218,1,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109530,233683.00
02/25/2019 10:45,2,1.090,ACTIVE,213.96,382.93,60.038,1551109505,"201051344000633","174011545737251",35.13,-5.50,0,335.74,400.36,38.7,35.4,0.292,1195548.0,1195548.0,40892,0,0,0,L,1122011218,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109532,233684.00
02/25/2019 10:45,2,1.771,ACTIVE,213.06,408.18,60.017,1551109505,"201051344000955","174011545737251",37.15,-2.00,0,379.02,433.72,66.7,62.4,0.539,1213847.4,1213847.4,16949,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109532,233685.00
02/25/2019 10:45,2,1.523,ACTIVE,213.51,398.26,60.017,1551109505,"201051344000648","174011545737251",36.44,-8.50,0,370.30,423.50,56.1,52.2,0.429,1206624.5,1206624.5,40402,0,0,0,L,1122011218,1,120.88,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109533,233686.00
02/25/2019 10:45,2,1.203,ACTIVE,213.96,400.06,60.038,1551109505,"201051344000645","174011545737251",36.90,-6.50,0,335.74,423.20,44.9,41.4,0.331,1211565.1,1211565.1,40359,0,0,0,L,1122011218,1,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109534,233687.00
02/25/2019 10:45,2,2.482,ACTIVE,213.74,409.68,60.017,1551109505,"201051344000569","174011545737251",37.83,-3.50,0,333.03,442.74,95.0,89.7,0.429,1227921.3,1227921.3,8595,0,0,0,L,1122011218,1,121.10,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109535,233688.00
02/25/2019 10:45,2,2.395,ACTIVE,213.96,391.94,60.038,1551109505,"179051228000119","174011545737251",36.40,-2.50,0,335.14,432.22,88.2,83.2,0.398,15655.5,15655.5,8654,0,0,0,L,46974696,1,121.55,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551109536,233689.00
02/25/2019 11:00,2,1.184,ACTIVE,213.06,400.06,60.049,1551110404,"201051344000579","174011545737251",36.92,-1.00,0,381.12,437.63,44.4,41.0,0.331,1225136.9,1225136.9,9032,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110405,233690.00
02/25/2019 11:00,2,2.211,ACTIVE,212.61,392.25,60.006,1551110404,"201051344001025","174011545737251",35.27,0.50,0,358.58,421.70,78.9,74.2,0.632,1209694.5,1209694.5,16961,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110406,233691.00
02/25/2019 11:00,2,2.396,ACTIVE,212.83,351.37,60.012,1551110404,"201051344001093","174011545737251",23.42,-1.50,0,318.00,388.04,56.8,52.9,0.438,1196547.2,1196547.2,16958,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110407,233692.00
02/25/2019 11:00,2,0.584,ACTIVE,212.83,381.12,60.006,1551110404,"201051344000458","174011545737251",35.52,-4.00,0,334.24,412.08,21.0,18.3,0.119,1212589.6,1212589.6,8772,0,0,0,L,1122011218,1,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110408,233693.00
02/25/2019 11:00,2,1.670,ACTIVE,212.61,392.55,59.975,1551110404,"201051344000890","174011545737251",35.72,-1.00,0,333.03,428.91,60.3,56.3,0.464,1206086.3,1206086.3,16913,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110409,233694.00
02/25/2019 11:00,2,0.590,ACTIVE,212.61,342.05,60.022,1551110404,"201051344000988","174011545737251",24.17,-6.00,0,333.63,357.08,14.4,12.0,0.093,943607.5,943607.5,9121,0,0,0,L,1122011218,1,120.88,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110410,233695.00
02/25/2019 11:00,2,1.576,ACTIVE,213.51,395.55,60.001,1551110404,"201051344000582","174011545737251",36.02,-1.50,0,364.59,434.02,57.6,53.7,0.446,1185886.4,1185886.4,16882,0,0,0,L,1122011218,1,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110410,233696.00
02/25/2019 11:00,2,0.395,ACTIVE,212.83,374.51,60.012,1551110404,"201051344000868","174011545737251",34.97,-8.00,0,334.24,409.68,14.0,11.6,0.062,1197865.2,1197865.2,40799,0,0,0,L,1122011218,1,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110411,233697.00
02/25/2019 11:00,2,1.000,ACTIVE,213.29,394.65,60.017,1551110404,"201051344000576","174011545737251",36.48,-6.50,0,378.12,428.91,37.0,33.7,0.256,1214504.0,1214504.0,12856,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110412,233698.00
02/25/2019 11:00,2,1.080,ACTIVE,213.06,393.75,60.012,1551110404,"201051344001158","174011545737251",36.28,-3.50,0,376.01,428.61,39.6,36.3,0.309,1191033.5,1191033.5,9085,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110413,233699.00
02/25/2019 11:00,2,2.225,ACTIVE,213.29,396.15,59.985,1551110404,"201051344000917","174011545737251",36.44,3.30,0,365.19,432.22,82.3,77.5,0.371,1202841.0,1202841.0,16745,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110414,233700.00
02/25/2019 11:00,2,1.391,ACTIVE,212.83,344.76,60.017,1551110404,"201051344000417","174011545737251",22.88,-2.50,0,332.43,373.31,32.2,29.2,0.247,974768.8,974768.8,16988,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110415,233701.00
02/25/2019 11:00,2,2.318,ACTIVE,213.06,379.62,60.017,1551110404,"201051344000685","174011545737251",34.77,0.50,0,349.56,416.89,81.5,76.8,0.380,1207169.3,1207169.3,16964,0,0,0,L,1122011218,1,122.91,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110416,233702.00
02/25/2019 11:00,2,1.514,ACTIVE,213.06,390.44,60.012,1551110404,"201051344000651","174011545737251",35.62,-1.50,0,359.18,425.91,54.8,51.0,0.429,1200913.6,1200913.6,16946,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110417,233703.00
02/25/2019 11:00,2,0.910,ACTIVE,212.38,385.33,60.033,1551110404,"201051344000594","174011545737251",35.62,-3.00,0,370.60,417.19,32.9,29.8,0.234,1215751.3,1215751.3,40772,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110418,233704.00
02/25/2019 11:00,2,0.453,ACTIVE,212.83,380.52,60.012,1551110404,"201051344000469","174011545737251",35.50,-8.50,0,333.33,402.46,16.5,14.0,0.066,1199969.1,1199969.1,9043,0,0,0,L,1122011218,1,120.88,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110419,233705.00
02/25/2019 11:00,2,1.676,ACTIVE,213.06,391.04,60.012,1551110404,"201051344000585","174011545737251",35.52,-1.00,0,333.03,425.31,60.4,56.3,0.473,1215591.7,1215591.7,16995,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110420,233706.00
02/25/2019 11:00,2,1.232,ACTIVE,213.51,400.96,60.022,1551110404,"201051344000853","174011545737251",36.92,-5.50,0,375.11,437.93,46.3,42.8,0.349,1218460.7,1218460.7,8670,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110421,233707.00
02/25/2019 11:00,2,2.920,ACTIVE,212.83,388.94,60.017,1551110404,"201051344001145","174011545737251",35.72,3.70,0,358.28,437.63,105.6,100.0,0.495,1214544.4,1214544.4,16911,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110422,233708.00
02/25/2019 11:00,2,1.719,ACTIVE,212.83,398.26,60.028,1551110404,"201051344000438","174011545737251",36.22,0.00,0,333.03,428.91,63.3,59.1,0.504,1208642.6,1208642.6,16959,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110423,233709.00
02/25/2019 11:00,2,1.352,ACTIVE,212.61,389.24,60.012,1551110404,"201051344001135","174011545737251",35.64,-0.50,0,363.39,431.02,48.8,45.1,0.384,1196636.8,1196636.8,16914,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110424,233710.00
02/25/2019 11:00,2,1.020,ACTIVE,212.83,392.55,60.022,1551110404,"201051344000983","174011545737251",36.28,-6.00,0,378.12,429.82,37.5,34.3,0.287,1217275.8,1217275.8,8675,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110425,233711.00
02/25/2019 11:00,2,2.045,ACTIVE,212.83,396.45,60.022,1551110404,"201051344001203","174011545737251",35.82,0.00,0,363.69,430.72,74.2,69.7,0.610,1205563.6,1205563.6,16958,0,0,0,L,1122011218,1,122.68,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110426,233712.00
02/25/2019 11:00,2,2.135,ACTIVE,212.38,391.04,59.990,1551110404,"201051344001230","174011545737251",36.10,0.50,0,363.09,429.52,78.1,73.5,0.349,1200023.4,1200023.4,16765,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110427,233713.00
02/25/2019 11:00,2,1.266,ACTIVE,212.38,386.53,60.043,1551110404,"201051344000646","174011545737251",35.31,-2.00,0,363.99,429.52,45.3,41.8,0.358,1194594.8,1194594.8,16926,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110428,233714.00
02/25/2019 11:00,2,0.512,ACTIVE,212.83,372.71,59.996,1551110404,"201051344000867","174011545737251",34.67,-6.00,0,333.33,400.06,18.0,15.5,0.097,1196558.6,1196558.6,40831,0,0,0,L,1122011218,1,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110428,233715.00
02/25/2019 11:00,2,0.713,ACTIVE,213.51,373.31,60.022,1551110404,"201051344000633","174011545737251",34.47,-5.00,0,334.24,403.37,24.9,22.1,0.172,1195554.8,1195554.8,40893,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110429,233716.00
