ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 11:00,2,1.158,ACTIVE,212.38,397.35,60.012,1551110404,"201051344000955","174011545737251",36.62,-1.00,0,378.12,434.93,43.0,39.6,0.327,1213859.4,1213859.4,16950,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110430,233717.00
02/25/2019 11:00,2,0.971,ACTIVE,212.83,389.24,60.012,1551110404,"201051344000648","174011545737251",36.04,-8.00,0,374.21,423.50,35.4,32.3,0.247,1206634.4,1206634.4,40403,0,0,0,L,1122011218,1,120.88,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110431,233718.00
02/25/2019 11:00,2,0.803,ACTIVE,213.29,391.64,60.017,1551110404,"201051344000645","174011545737251",36.40,-6.50,0,366.10,423.20,29.6,26.6,0.194,1211573.2,1211573.2,40360,0,0,0,L,1122011218,1,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110432,233719.00
02/25/2019 11:00,2,1.664,ACTIVE,212.83,407.87,60.022,1551110404,"201051344000569","174011545737251",37.27,-4.00,0,332.73,440.64,62.8,58.7,0.499,1227939.1,1227939.1,8596,0,0,0,L,1122011218,1,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110433,233720.00
02/25/2019 11:00,2,1.664,ACTIVE,213.29,390.14,60.012,1551110404,"179051228000119","174011545737251",35.76,-1.50,0,336.04,426.81,60.2,56.2,0.477,15672.4,15672.4,8655,0,0,0,L,46974696,1,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551110434,233721.00
02/25/2019 11:15,2,0.926,ACTIVE,212.61,400.06,60.006,1551111304,"201051344000579","174011545737251",37.21,-2.00,0,376.92,438.23,34.8,31.6,0.243,1225147.1,1225147.1,9033,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111305,233722.00
02/25/2019 11:15,2,1.664,ACTIVE,212.38,389.54,60.017,1551111304,"201051344001025","174011545737251",35.42,0.50,0,357.68,424.11,59.8,55.8,0.468,1209713.0,1209713.0,16962,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111306,233723.00
02/25/2019 11:15,2,1.783,ACTIVE,212.38,347.46,59.996,1551111304,"201051344001093","174011545737251",23.64,-1.50,0,318.00,388.94,42.8,39.4,0.318,1196560.2,1196560.2,16959,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111307,233724.00
02/25/2019 11:15,2,0.465,ACTIVE,212.38,383.83,60.006,1551111304,"201051344000458","174011545737251",35.92,-4.00,0,332.13,412.08,17.0,14.5,0.080,1212594.1,1212594.1,8773,0,0,0,L,1122011218,1,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111308,233725.00
02/25/2019 11:15,2,1.219,ACTIVE,212.16,389.24,60.038,1551111304,"201051344000890","174011545737251",35.78,-0.50,0,333.03,429.22,44.3,40.9,0.323,1206099.7,1206099.7,16914,0,0,0,L,1122011218,1,122.23,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111309,233726.00
02/25/2019 11:15,2,0.463,ACTIVE,212.38,339.34,60.022,1551111304,"201051344000988","174011545737251",24.11,-6.50,0,332.43,357.08,11.3,9.0,0.057,943610.5,943610.5,9122,0,0,0,L,1122011218,1,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111310,233727.00
02/25/2019 11:15,2,1.154,ACTIVE,212.83,393.45,60.012,1551111304,"201051344000582","174011545737251",36.14,-2.00,0,334.84,434.02,42.3,38.9,0.314,1185899.2,1185899.2,16883,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111311,233728.00
02/25/2019 11:15,2,0.316,ACTIVE,212.38,349.86,59.980,1551111304,"201051344000868","174011545737251",32.42,-8.00,0,333.03,403.37,10.4,8.1,0.040,1197868.0,1197868.0,40800,0,0,0,L,1122011218,1,120.65,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111312,233729.00
02/25/2019 11:15,2,0.762,ACTIVE,213.06,390.74,60.017,1551111304,"201051344000576","174011545737251",36.26,-6.50,0,379.32,429.52,28.0,25.1,0.181,1214512.2,1214512.2,12857,0,0,0,L,1122011218,1,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111313,233730.00
02/25/2019 11:15,2,0.803,ACTIVE,212.61,387.14,59.996,1551111304,"201051344001158","174011545737251",35.90,-4.00,0,376.01,430.12,29.3,26.4,0.217,1191042.4,1191042.4,9086,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111314,233731.00
02/25/2019 11:15,2,1.598,ACTIVE,212.61,401.86,60.012,1551111304,"201051344000917","174011545737251",36.62,2.50,0,362.79,434.02,59.3,55.3,0.491,1202859.6,1202859.6,16746,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111314,233732.00
02/25/2019 11:15,2,1.025,ACTIVE,212.61,342.65,60.022,1551111304,"201051344000417","174011545737251",22.68,-2.00,0,332.13,373.01,23.6,20.9,0.168,974775.8,974775.8,16989,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111315,233733.00
02/25/2019 11:15,2,1.699,ACTIVE,212.61,383.83,60.028,1551111304,"201051344000685","174011545737251",34.73,0.50,0,350.47,419.30,59.8,55.8,0.499,1207188.0,1207188.0,16965,0,0,0,L,1122011218,1,122.68,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111316,233734.00
02/25/2019 11:15,2,1.152,ACTIVE,212.61,385.03,60.006,1551111304,"201051344000651","174011545737251",35.33,-2.50,0,359.78,425.31,41.4,38.0,0.305,1200926.3,1200926.3,16947,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111317,233735.00
02/25/2019 11:15,2,0.713,ACTIVE,211.93,383.83,60.017,1551111304,"201051344000594","174011545737251",35.54,-2.50,0,368.50,419.30,25.7,22.9,0.164,1215758.9,1215758.9,40773,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111318,233736.00
02/25/2019 11:15,2,0.387,ACTIVE,212.61,360.69,60.022,1551111304,"201051344000469","174011545737251",33.42,-8.50,0,333.33,402.46,13.2,10.8,0.049,1199972.5,1199972.5,9044,0,0,0,L,1122011218,1,120.65,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111319,233737.00
02/25/2019 11:15,2,1.299,ACTIVE,212.61,386.53,60.022,1551111304,"201051344000585","174011545737251",35.33,-1.00,0,333.63,426.81,46.5,42.9,0.349,1215606.0,1215606.0,16996,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111320,233738.00
02/25/2019 11:15,2,0.984,ACTIVE,213.06,397.66,60.017,1551111304,"201051344000853","174011545737251",36.82,-5.50,0,376.01,437.33,36.8,33.6,0.265,1218471.7,1218471.7,8671,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111321,233739.00
02/25/2019 11:15,2,2.266,ACTIVE,212.38,388.04,60.028,1551111304,"201051344001145","174011545737251",35.80,3.30,0,360.69,440.34,82.2,77.4,0.376,1214569.8,1214569.8,16912,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111322,233740.00
02/25/2019 11:15,2,1.357,ACTIVE,212.38,391.04,60.022,1551111304,"201051344000438","174011545737251",35.80,0.00,0,333.33,430.42,49.3,45.7,0.380,1208657.6,1208657.6,16960,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111323,233741.00
02/25/2019 11:15,2,1.072,ACTIVE,212.16,384.43,60.022,1551111304,"201051344001135","174011545737251",35.36,-0.50,0,367.90,431.02,38.5,35.2,0.292,1196648.4,1196648.4,16915,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111324,233742.00
02/25/2019 11:15,2,0.814,ACTIVE,212.61,390.74,60.038,1551111304,"201051344000983","174011545737251",36.28,-6.00,0,376.92,430.42,29.9,26.9,0.217,1217284.6,1217284.6,8676,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111325,233743.00
02/25/2019 11:15,2,1.605,ACTIVE,212.61,400.36,60.033,1551111304,"201051344001203","174011545737251",36.64,-0.50,0,363.39,434.63,59.8,55.7,0.486,1205581.8,1205581.8,16959,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111326,233744.00
02/25/2019 11:15,2,1.723,ACTIVE,212.38,395.85,60.038,1551111304,"201051344001230","174011545737251",35.96,0.50,0,363.69,430.72,62.8,58.7,0.504,1200042.5,1200042.5,16766,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111327,233745.00
02/25/2019 11:15,2,1.020,ACTIVE,212.16,385.33,60.012,1551111304,"201051344000646","174011545737251",35.44,-1.50,0,363.09,427.11,36.6,33.4,0.274,1194605.5,1194605.5,16927,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111328,233746.00
02/25/2019 11:15,2,0.434,ACTIVE,212.61,373.61,60.017,1551111304,"201051344000867","174011545737251",34.87,-6.00,0,332.73,400.36,15.4,12.9,0.071,1196562.5,1196562.5,40832,0,0,0,L,1122011218,1,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111329,233747.00
02/25/2019 11:15,2,0.602,ACTIVE,213.06,368.20,60.012,1551111304,"201051344000633","174011545737251",33.99,-4.00,0,334.54,400.06,20.7,18.1,0.124,1195560.4,1195560.4,40894,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111330,233748.00
02/25/2019 11:15,2,0.945,ACTIVE,212.16,393.45,60.028,1551111304,"201051344000955","174011545737251",36.36,-1.00,0,378.42,436.43,35.0,31.9,0.252,1213869.3,1213869.3,16951,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111331,233749.00
02/25/2019 11:15,2,0.816,ACTIVE,212.61,387.14,60.028,1551111304,"201051344000648","174011545737251",35.92,-8.00,0,376.01,423.50,29.7,26.8,0.194,1206642.5,1206642.5,40404,0,0,0,L,1122011218,1,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111331,233750.00
02/25/2019 11:15,2,0.682,ACTIVE,212.83,389.84,60.022,1551111304,"201051344000645","174011545737251",36.34,-6.00,0,333.63,422.90,25.1,22.3,0.159,1211579.8,1211579.8,40361,0,0,0,L,1122011218,1,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111333,233751.00
02/25/2019 11:15,2,1.426,ACTIVE,212.61,408.18,60.017,1551111304,"201051344000569","174011545737251",37.45,-5.00,0,333.33,440.64,54.4,50.6,0.420,1227953.7,1227953.7,8597,0,0,0,L,1122011218,1,120.65,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111334,233752.00
02/25/2019 11:15,2,1.424,ACTIVE,213.06,394.05,60.017,1551111304,"179051228000119","174011545737251",36.14,-1.50,0,337.24,430.42,52.2,48.5,0.407,15686.2,15686.2,8656,0,0,0,L,46974696,1,121.10,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551111334,233753.00
02/25/2019 11:30,2,1.361,ACTIVE,212.83,398.56,60.012,1551112204,"201051344000579","174011545737251",36.60,-0.50,0,374.81,441.54,50.6,46.9,0.380,1225160.6,1225160.6,9034,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112205,233754.00
02/25/2019 11:30,2,2.570,ACTIVE,213.51,382.63,60.006,1551112204,"201051344001025","174011545737251",35.11,3.00,0,358.28,434.93,91.4,86.3,0.411,1209738.0,1209738.0,16963,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112206,233755.00
02/25/2019 11:30,2,2.707,ACTIVE,213.51,354.67,60.017,1551112204,"201051344001093","174011545737251",23.26,0.00,0,319.51,388.64,63.7,59.6,0.508,1196577.9,1196577.9,16960,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112207,233756.00
02/25/2019 11:30,2,0.600,ACTIVE,212.61,384.73,60.006,1551112204,"201051344000458","174011545737251",35.90,-3.50,0,335.44,420.80,21.8,19.1,0.128,1212599.8,1212599.8,8774,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112208,233757.00
02/25/2019 11:30,2,1.746,ACTIVE,212.83,391.64,60.001,1551112204,"201051344000890","174011545737251",35.58,1.00,0,333.33,429.22,63.0,58.9,0.486,1206117.7,1206117.7,16915,0,0,0,L,1122011218,1,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112209,233758.00
02/25/2019 11:30,2,0.596,ACTIVE,212.38,341.15,60.017,1551112204,"201051344000988","174011545737251",23.80,-6.00,0,331.23,360.08,14.3,11.9,0.102,943614.3,943614.3,9123,0,0,0,L,1122011218,1,120.65,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112210,233759.00
02/25/2019 11:30,2,1.656,ACTIVE,213.96,395.55,60.017,1551112204,"201051344000582","174011545737251",35.94,0.00,0,334.24,432.82,60.2,56.2,0.473,1185916.4,1185916.4,16884,0,0,0,L,1122011218,1,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112211,233760.00
02/25/2019 11:30,2,0.408,ACTIVE,212.38,382.63,59.996,1551112204,"201051344000868","174011545737251",35.76,-7.00,0,334.84,412.98,14.8,12.4,0.071,1197871.5,1197871.5,40801,0,0,0,L,1122011218,1,120.65,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112212,233761.00
02/25/2019 11:30,2,1.104,ACTIVE,213.29,395.85,60.028,1551112204,"201051344000576","174011545737251",36.50,-5.50,0,379.32,441.54,40.6,37.3,0.296,1214523.0,1214523.0,12858,0,0,0,L,1122011218,1,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112212,233762.00
02/25/2019 11:30,2,1.246,ACTIVE,212.83,391.34,60.022,1551112204,"201051344001158","174011545737251",35.84,-3.50,0,371.81,439.43,45.1,41.6,0.362,1191054.3,1191054.3,9087,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112213,233763.00
02/25/2019 11:30,2,2.648,ACTIVE,213.74,389.84,60.022,1551112204,"201051344000917","174011545737251",35.72,5.00,0,364.59,446.35,96.1,90.8,0.433,1202885.3,1202885.3,16747,0,0,0,L,1122011218,1,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112214,233764.00
02/25/2019 11:30,2,1.609,ACTIVE,213.51,346.86,60.017,1551112204,"201051344000417","174011545737251",22.66,-0.50,0,331.53,382.63,36.9,33.7,0.292,974785.0,974785.0,16990,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112215,233765.00
02/25/2019 11:30,2,2.879,ACTIVE,213.29,379.32,60.022,1551112204,"201051344000685","174011545737251",34.65,3.30,0,346.86,429.52,101.1,95.7,0.491,1207213.6,1207213.6,16966,0,0,0,L,1122011218,1,123.14,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112216,233766.00
02/25/2019 11:30,2,1.924,ACTIVE,213.96,391.34,60.028,1551112204,"201051344000651","174011545737251",35.33,-1.00,0,333.93,426.81,68.8,64.5,0.548,1200943.3,1200943.3,16948,0,0,0,L,1122011218,1,122.91,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112217,233767.00
02/25/2019 11:30,2,1.191,ACTIVE,212.16,388.34,60.012,1551112204,"201051344000594","174011545737251",35.60,-2.00,0,370.90,431.92,43.0,39.6,0.323,1215768.9,1215768.9,40774,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112218,233768.00
02/25/2019 11:30,2,0.561,ACTIVE,213.29,382.33,60.022,1551112204,"201051344000469","174011545737251",35.58,-8.00,0,332.43,407.57,20.2,17.6,0.115,1199976.9,1199976.9,9045,0,0,0,L,1122011218,1,120.65,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112219,233769.00
02/25/2019 11:30,2,2.338,ACTIVE,213.96,388.04,60.012,1551112204,"201051344000585","174011545737251",35.64,1.00,0,334.24,427.71,84.5,79.6,0.371,1215625.2,1215625.2,16997,0,0,0,L,1122011218,1,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112220,233770.00
02/25/2019 11:30,2,1.758,ACTIVE,213.74,403.07,60.022,1551112204,"201051344000853","174011545737251",36.70,-4.00,0,330.33,440.64,65.1,60.9,0.517,1218486.5,1218486.5,8672,0,0,0,L,1122011218,1,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112221,233771.00
02/25/2019 11:30,2,5.070,ACTIVE,213.74,388.64,60.028,1551112204,"201051344001145","174011545737251",34.83,5.00,0,360.69,451.16,178.6,170.4,0.835,1214605.5,1214605.5,16913,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112222,233772.00
02/25/2019 11:30,2,2.504,ACTIVE,213.96,392.25,60.006,1551112204,"201051344000438","174011545737251",36.24,2.50,0,333.03,431.62,92.0,86.8,0.407,1208677.9,1208677.9,16961,0,0,0,L,1122011218,1,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112223,233773.00
02/25/2019 11:30,2,1.955,ACTIVE,213.74,394.05,60.038,1551112204,"201051344001135","174011545737251",35.64,1.00,0,334.54,430.12,70.8,66.4,0.575,1196664.0,1196664.0,16916,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112224,233774.00
02/25/2019 11:30,2,1.393,ACTIVE,213.29,398.86,60.017,1551112204,"201051344000983","174011545737251",36.50,-5.00,0,373.01,438.83,51.5,47.8,0.424,1217296.4,1217296.4,8677,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112225,233775.00
02/25/2019 11:30,2,3.074,ACTIVE,213.74,393.15,60.022,1551112204,"201051344001203","174011545737251",36.02,2.50,0,363.69,444.24,112.1,106.3,0.513,1205607.0,1205607.0,16960,0,0,0,L,1122011218,1,123.14,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112225,233776.00
02/25/2019 11:30,2,3.316,ACTIVE,213.29,390.74,60.022,1551112204,"201051344001230","174011545737251",35.64,4.00,0,361.29,445.45,119.6,113.5,0.544,1200069.3,1200069.3,16767,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112226,233777.00
02/25/2019 11:30,2,1.762,ACTIVE,213.29,390.44,60.028,1551112204,"201051344000646","174011545737251",35.31,0.50,0,333.63,427.41,62.9,58.7,0.513,1194620.0,1194620.0,16928,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112227,233778.00
02/25/2019 11:30,2,0.635,ACTIVE,213.06,378.72,60.022,1551112204,"201051344000867","174011545737251",35.19,-5.50,0,332.43,408.18,22.7,20.0,0.137,1196567.7,1196567.7,40833,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112228,233779.00
02/25/2019 11:30,2,0.885,ACTIVE,213.29,374.51,60.033,1551112204,"201051344000633","174011545737251",34.49,-3.50,0,334.84,410.88,30.9,27.9,0.225,1195567.7,1195567.7,40895,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112229,233780.00
02/25/2019 11:30,2,1.461,ACTIVE,213.29,398.26,60.012,1551112204,"201051344000955","174011545737251",36.42,0.50,0,370.90,437.63,54.0,50.2,0.424,1213882.4,1213882.4,16952,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112230,233781.00
02/25/2019 11:30,2,1.121,ACTIVE,212.83,390.74,60.033,1551112204,"201051344000648","174011545737251",35.96,-7.00,0,375.11,436.73,40.8,37.4,0.305,1206653.3,1206653.3,40405,0,0,0,L,1122011218,1,120.42,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112231,233782.00
02/25/2019 11:30,2,0.900,ACTIVE,213.06,391.04,60.028,1551112204,"201051344000645","174011545737251",36.26,-5.50,0,372.41,431.62,33.1,30.0,0.230,1211588.6,1211588.6,40362,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112232,233783.00
02/25/2019 11:30,2,1.820,ACTIVE,212.61,402.16,59.985,1551112204,"201051344000569","174011545737251",36.66,-2.00,0,332.43,443.94,67.7,63.4,0.530,1227973.7,1227973.7,8598,0,0,0,L,1122011218,1,120.42,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112233,233784.00
02/25/2019 11:30,2,1.758,ACTIVE,213.06,391.04,60.033,1551112204,"179051228000119","174011545737251",35.46,0.50,0,334.84,430.42,63.1,59.0,0.508,15704.9,15704.9,8657,0,0,0,L,46974696,1,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551112234,233785.00
02/25/2019 11:45,2,0.807,ACTIVE,212.38,401.86,60.001,1551113104,"201051344000579","174011545737251",37.47,-1.50,0,332.13,425.01,30.5,27.5,0.203,1225167.8,1225167.8,9035,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113105,233786.00
02/25/2019 11:45,2,1.477,ACTIVE,212.38,390.44,60.038,1551113104,"201051344001025","174011545737251",35.70,0.50,0,332.13,425.31,53.4,49.6,0.411,1209751.2,1209751.2,16964,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113106,233787.00
02/25/2019 11:45,2,1.547,ACTIVE,212.38,345.66,60.033,1551113104,"201051344001093","174011545737251",23.84,-1.00,0,332.43,388.64,37.4,34.1,0.278,1196587.1,1196587.1,16961,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113107,233788.00
02/25/2019 11:45,2,0.416,ACTIVE,212.16,381.12,59.980,1551113104,"201051344000458","174011545737251",35.70,-3.50,0,332.13,400.96,15.1,12.6,0.071,1212603.0,1212603.0,8775,0,0,0,L,1122011218,1,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113108,233789.00
02/25/2019 11:45,2,1.109,ACTIVE,212.16,389.24,60.043,1551113104,"201051344000890","174011545737251",35.94,0.00,0,333.33,424.11,40.4,37.1,0.292,1206127.4,1206127.4,16916,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113109,233790.00
02/25/2019 11:45,2,0.404,ACTIVE,211.93,338.44,60.001,1551113104,"201051344000988","174011545737251",23.91,-6.00,0,331.53,350.77,9.8,7.6,0.049,943616.3,943616.3,9124,0,0,0,L,1122011218,1,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113110,233791.00
02/25/2019 11:45,2,1.047,ACTIVE,213.06,393.75,60.043,1551113104,"201051344000582","174011545737251",36.24,-1.50,0,333.63,427.11,38.4,35.2,0.278,1185925.6,1185925.6,16885,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113111,233792.00
02/25/2019 11:45,2,0.291,ACTIVE,212.16,336.34,60.028,1551113104,"201051344000868","174011545737251",30.85,-8.00,0,332.43,398.26,9.2,6.9,0.031,1197873.4,1197873.4,40802,0,0,0,L,1122011218,1,120.42,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113112,233793.00
02/25/2019 11:45,2,0.666,ACTIVE,212.83,382.63,60.043,1551113104,"201051344000576","174011545737251",35.52,-6.00,0,333.03,415.39,24.0,21.3,0.150,1214528.7,1214528.7,12859,0,0,0,L,1122011218,1,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113113,233794.00
02/25/2019 11:45,2,0.693,ACTIVE,212.38,391.64,60.086,1551113104,"201051344001158","174011545737251",36.42,-4.00,0,333.33,417.49,25.6,22.7,0.177,1191060.3,1191060.3,9088,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113114,233795.00
02/25/2019 11:45,2,1.467,ACTIVE,212.61,396.45,60.049,1551113104,"201051344000917","174011545737251",36.20,2.00,0,333.33,435.23,53.8,50.0,0.424,1202898.6,1202898.6,16748,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113115,233796.00
02/25/2019 11:45,2,0.938,ACTIVE,212.38,341.45,60.028,1551113104,"201051344000417","174011545737251",22.62,-1.50,0,332.43,365.49,21.6,18.9,0.146,974790.0,974790.0,16991,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113116,233797.00
02/25/2019 11:45,2,1.549,ACTIVE,212.61,385.33,60.049,1551113104,"201051344000685","174011545737251",34.99,0.00,0,334.24,420.20,54.9,51.1,0.455,1207227.0,1207227.0,16967,0,0,0,L,1122011218,1,122.68,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113117,233798.00
02/25/2019 11:45,2,1.037,ACTIVE,212.61,385.03,60.038,1551113104,"201051344000651","174011545737251",35.42,-2.00,0,336.04,421.40,37.2,34.0,0.274,1200952.2,1200952.2,16949,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113117,233799.00
02/25/2019 11:45,2,0.631,ACTIVE,211.70,378.42,60.038,1551113104,"201051344000594","174011545737251",35.05,-2.00,0,331.23,406.07,22.4,19.7,0.141,1215774.1,1215774.1,40775,0,0,0,L,1122011218,1,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113118,233800.00
02/25/2019 11:45,2,0.357,ACTIVE,212.38,340.85,60.081,1551113104,"201051344000469","174011545737251",31.45,-8.50,0,332.43,396.45,11.4,9.1,0.040,1199979.3,1199979.3,9046,0,0,0,L,1122011218,1,120.20,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113119,233801.00
02/25/2019 11:45,2,1.143,ACTIVE,212.61,387.74,60.043,1551113104,"201051344000585","174011545737251",35.60,-1.00,0,333.03,420.20,41.2,37.8,0.309,1215635.2,1215635.2,16998,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113120,233802.00
02/25/2019 11:45,2,0.838,ACTIVE,212.61,397.66,60.022,1551113104,"201051344000853","174011545737251",36.98,-5.00,0,333.03,428.31,31.4,28.4,0.212,1218494.0,1218494.0,8673,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113121,233803.00
02/25/2019 11:45,2,2.479,ACTIVE,212.38,385.63,60.033,1551113104,"201051344001145","174011545737251",35.35,3.00,0,348.96,428.01,88.8,83.7,0.411,1214628.0,1214628.0,16914,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113122,233804.00
02/25/2019 11:45,2,1.205,ACTIVE,212.38,394.05,60.038,1551113104,"201051344000438","174011545737251",36.18,0.50,0,333.33,426.51,44.1,40.7,0.331,1208688.6,1208688.6,16962,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113123,233805.00
02/25/2019 11:45,2,0.941,ACTIVE,212.16,385.93,60.028,1551113104,"201051344001135","174011545737251",35.64,0.00,0,334.84,422.00,34.1,31.0,0.247,1196672.2,1196672.2,16917,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113124,233806.00
02/25/2019 11:45,2,0.682,ACTIVE,212.16,387.74,60.033,1551113104,"201051344000983","174011545737251",36.08,-5.50,0,332.73,414.49,24.9,22.2,0.172,1217302.2,1217302.2,8678,0,0,0,L,1122011218,1,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113125,233807.00
02/25/2019 11:45,2,1.398,ACTIVE,212.61,400.06,60.028,1551113104,"201051344001203","174011545737251",36.70,0.00,0,334.84,434.63,52.0,48.3,0.415,1205619.9,1205619.9,16961,0,0,0,L,1122011218,1,122.46,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113126,233808.00
02/25/2019 11:45,2,1.494,ACTIVE,212.16,400.36,60.038,1551113104,"201051344001230","174011545737251",36.50,0.50,0,331.53,434.02,55.3,51.5,0.442,1200082.9,1200082.9,16768,0,0,0,L,1122011218,1,122.01,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113127,233809.00
02/25/2019 11:45,2,0.900,ACTIVE,212.16,382.63,60.022,1551113104,"201051344000646","174011545737251",35.19,-1.00,0,333.63,415.39,32.2,29.1,0.234,1194627.6,1194627.6,16929,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113128,233810.00
02/25/2019 11:45,2,0.375,ACTIVE,212.38,339.04,60.022,1551113104,"201051344000867","174011545737251",31.27,-5.50,0,331.23,388.94,11.9,9.6,0.053,1196570.4,1196570.4,40834,0,0,0,L,1122011218,1,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113129,233811.00
02/25/2019 11:45,2,0.512,ACTIVE,212.61,354.07,60.038,1551113104,"201051344000633","174011545737251",32.60,-4.00,0,333.03,388.04,16.9,14.4,0.093,1195571.6,1195571.6,40896,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113130,233812.00
02/25/2019 11:45,2,0.799,ACTIVE,211.93,394.65,60.022,1551113104,"201051344000955","174011545737251",36.62,0.00,0,332.73,419.60,29.7,26.7,0.208,1213889.4,1213889.4,16953,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113131,233813.00
02/25/2019 11:45,2,0.652,ACTIVE,212.16,376.01,60.065,1551113104,"201051344000648","174011545737251",34.87,-8.00,0,331.83,404.87,23.1,20.4,0.141,1206658.7,1206658.7,40406,0,0,0,L,1122011218,1,120.20,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113132,233814.00
02/25/2019 11:45,2,0.641,ACTIVE,212.61,340.55,60.028,1551113104,"201051344000645","174011545737251",30.53,-6.00,0,332.43,405.77,19.8,17.2,0.128,1211593.2,1211593.2,40363,0,0,0,L,1122011218,1,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113133,233815.00
02/25/2019 11:45,2,1.107,ACTIVE,212.16,404.87,60.033,1551113104,"201051344000569","174011545737251",37.41,-4.00,0,332.73,432.52,42.0,38.6,0.309,1227983.7,1227983.7,8599,0,0,0,L,1122011218,1,120.20,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113134,233816.00
02/25/2019 11:45,2,1.096,ACTIVE,212.61,385.03,60.017,1551113104,"179051228000119","174011545737251",35.68,-1.50,0,335.14,416.59,39.7,36.4,0.287,15714.4,15714.4,8658,0,0,0,L,46974696,1,120.88,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551113135,233817.00
02/25/2019 12:00,2,0.801,ACTIVE,212.61,397.35,60.033,1551114004,"201051344000579","174011545737251",37.05,-2.00,0,381.73,446.35,30.0,27.0,0.199,1225177.6,1225177.6,9036,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114006,233818.00
02/25/2019 12:00,2,1.457,ACTIVE,212.16,387.44,60.028,1551114004,"201051344001025","174011545737251",35.38,0.50,0,360.38,434.02,52.2,48.5,0.411,1209769.2,1209769.2,16965,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114006,233819.00
02/25/2019 12:00,2,1.516,ACTIVE,212.38,345.66,60.038,1551114004,"201051344001093","174011545737251",23.78,-1.50,0,320.11,389.24,36.5,33.3,0.274,1196599.7,1196599.7,16962,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114007,233820.00
02/25/2019 12:00,2,0.402,ACTIVE,212.38,379.92,60.028,1551114004,"201051344000458","174011545737251",35.56,-3.50,0,332.13,416.89,14.5,12.0,0.053,1212607.3,1212607.3,8776,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114008,233821.00
02/25/2019 12:00,2,1.102,ACTIVE,212.16,386.83,60.049,1551114004,"201051344000890","174011545737251",35.60,0.00,0,334.54,431.62,39.7,36.4,0.287,1206140.8,1206140.8,16917,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114009,233822.00
02/25/2019 12:00,2,0.387,ACTIVE,212.16,338.74,59.959,1551114004,"201051344000988","174011545737251",23.93,-6.50,0,329.73,357.08,9.4,7.2,0.040,943619.0,943619.0,9125,0,0,0,L,1122011218,1,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114010,233823.00
02/25/2019 12:00,2,1.018,ACTIVE,212.83,391.94,60.022,1551114004,"201051344000582","174011545737251",36.16,-2.00,0,334.84,434.93,37.3,34.1,0.265,1185938.2,1185938.2,16886,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114011,233824.00
02/25/2019 12:00,2,0.281,ACTIVE,212.38,338.14,60.033,1551114004,"201051344000868","174011545737251",31.17,-8.00,0,330.93,413.89,8.9,6.7,0.027,1197875.9,1197875.9,40803,0,0,0,L,1122011218,1,120.88,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114012,233825.00
02/25/2019 12:00,2,0.645,ACTIVE,213.06,384.13,60.059,1551114004,"201051344000576","174011545737251",35.68,-5.50,0,372.41,436.73,23.3,20.6,0.141,1214536.2,1214536.2,12860,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114013,233826.00
02/25/2019 12:00,2,0.676,ACTIVE,212.61,388.34,60.028,1551114004,"201051344001158","174011545737251",36.22,-5.00,0,375.71,441.54,24.8,22.0,0.172,1191068.6,1191068.6,9089,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114014,233827.00
02/25/2019 12:00,2,1.439,ACTIVE,212.61,396.15,60.033,1551114004,"201051344000917","174011545737251",36.12,1.50,0,367.60,444.54,52.6,48.9,0.424,1202917.2,1202917.2,16749,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114015,233828.00
02/25/2019 12:00,2,0.922,ACTIVE,212.38,341.45,60.038,1551114004,"201051344000417","174011545737251",22.36,-1.00,0,332.13,380.22,20.8,18.2,0.146,974796.7,974796.7,16992,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114016,233829.00
02/25/2019 12:00,2,1.525,ACTIVE,212.38,382.63,60.038,1551114004,"201051344000685","174011545737251",34.73,0.00,0,351.97,428.01,53.7,49.9,0.442,1207245.9,1207245.9,16968,0,0,0,L,1122011218,1,122.68,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114017,233830.00
02/25/2019 12:00,2,1.016,ACTIVE,212.38,384.13,60.038,1551114004,"201051344000651","174011545737251",35.36,-2.00,0,335.14,430.12,36.4,33.2,0.265,1200964.6,1200964.6,16950,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114018,233831.00
02/25/2019 12:00,2,0.613,ACTIVE,211.93,378.42,60.059,1551114004,"201051344000594","174011545737251",35.07,-2.00,0,331.83,427.41,21.9,19.2,0.141,1215781.2,1215781.2,40776,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114018,233832.00
02/25/2019 12:00,2,0.344,ACTIVE,212.38,337.54,60.043,1551114004,"201051344000469","174011545737251",29.98,-8.50,0,332.13,406.07,10.5,8.2,0.031,1199982.4,1199982.4,9047,0,0,0,L,1122011218,1,120.42,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114019,233833.00
02/25/2019 12:00,2,1.105,ACTIVE,212.61,386.23,60.038,1551114004,"201051344000585","174011545737251",35.54,-1.00,0,333.33,430.72,39.8,36.4,0.301,1215648.9,1215648.9,16999,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114020,233834.00
02/25/2019 12:00,2,0.803,ACTIVE,212.83,397.66,60.043,1551114004,"201051344000853","174011545737251",36.94,-5.00,0,379.02,442.44,30.1,27.1,0.203,1218504.2,1218504.2,8674,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114021,233835.00
02/25/2019 12:00,2,2.443,ACTIVE,212.38,381.73,60.049,1551114004,"201051344001145","174011545737251",34.95,3.00,0,361.59,455.67,86.5,81.6,0.398,1214658.4,1214658.4,16915,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114022,233836.00
02/25/2019 12:00,2,1.193,ACTIVE,212.38,389.84,60.028,1551114004,"201051344000438","174011545737251",35.86,0.50,0,333.93,434.33,43.4,39.9,0.331,1208703.4,1208703.4,16963,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114023,233837.00
02/25/2019 12:00,2,0.924,ACTIVE,212.16,384.43,60.043,1551114004,"201051344001135","174011545737251",35.48,-0.50,0,334.54,431.92,33.2,30.2,0.243,1196683.5,1196683.5,16918,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114024,233838.00
02/25/2019 12:00,2,0.662,ACTIVE,212.38,386.23,60.059,1551114004,"201051344000983","174011545737251",35.94,-5.50,0,377.22,437.03,24.2,21.4,0.168,1217310.3,1217310.3,8679,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114025,233839.00
02/25/2019 12:00,2,1.391,ACTIVE,212.38,395.55,60.043,1551114004,"201051344001203","174011545737251",36.30,0.00,0,370.30,442.44,51.2,47.5,0.411,1205637.9,1205637.9,16962,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114026,233840.00
02/25/2019 12:00,2,1.506,ACTIVE,212.16,393.45,60.043,1551114004,"201051344001230","174011545737251",35.82,0.50,0,365.49,443.34,54.6,50.8,0.433,1200102.3,1200102.3,16769,0,0,0,L,1122011218,1,122.01,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114027,233841.00
02/25/2019 12:00,2,0.889,ACTIVE,212.16,379.02,60.049,1551114004,"201051344000646","174011545737251",34.91,-1.00,0,334.24,430.72,31.5,28.5,0.230,1194638.2,1194638.2,16930,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114028,233842.00
02/25/2019 12:00,2,0.361,ACTIVE,212.61,345.36,60.038,1551114004,"201051344000867","174011545737251",31.91,-6.00,0,331.53,405.47,11.7,9.4,0.049,1196574.0,1196574.0,40835,0,0,0,L,1122011218,1,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114029,233843.00
02/25/2019 12:00,2,0.498,ACTIVE,213.06,358.88,60.054,1551114004,"201051344000633","174011545737251",33.20,-5.00,0,332.13,406.97,16.7,14.2,0.084,1195576.8,1195576.8,40897,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114030,233844.00
02/25/2019 12:00,2,0.775,ACTIVE,211.93,393.15,60.043,1551114004,"201051344000955","174011545737251",36.50,-0.50,0,375.41,441.84,28.8,25.8,0.194,1213898.9,1213898.9,16954,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114031,233845.00
02/25/2019 12:00,2,0.633,ACTIVE,212.38,378.72,60.049,1551114004,"201051344000648","174011545737251",35.21,-7.00,0,367.60,431.02,22.6,19.9,0.137,1206666.2,1206666.2,40407,0,0,0,L,1122011218,1,120.42,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114032,233846.00
02/25/2019 12:00,2,0.553,ACTIVE,212.61,368.80,60.096,1551114004,"201051344000645","174011545737251",34.23,-6.00,0,331.53,429.82,19.1,16.6,0.115,1211599.3,1211599.3,40364,0,0,0,L,1122011218,1,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114033,233847.00
02/25/2019 12:00,2,1.078,ACTIVE,212.38,401.26,60.043,1551114004,"201051344000569","174011545737251",37.07,-4.00,0,331.53,443.64,40.4,37.0,0.318,1227997.7,1227997.7,8600,0,0,0,L,1122011218,1,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114034,233848.00
02/25/2019 12:00,2,1.059,ACTIVE,212.83,384.73,60.070,1551114004,"179051228000119","174011545737251",35.42,-2.00,0,334.54,431.62,38.0,34.8,0.274,15727.4,15727.4,8659,0,0,0,L,46974696,1,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114035,233849.00
02/25/2019 12:15,2,0.820,ACTIVE,212.61,397.35,59.953,1551114904,"201051344000579","174011545737251",36.98,-2.50,0,333.03,440.04,30.8,27.8,0.203,1225186.0,1225186.0,9037,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114906,233850.00
02/25/2019 12:15,2,1.512,ACTIVE,212.38,388.34,59.985,1551114904,"201051344001025","174011545737251",35.40,-0.50,0,332.13,426.51,54.2,50.4,0.424,1209784.8,1209784.8,16966,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114907,233851.00
02/25/2019 12:15,2,1.598,ACTIVE,212.38,345.66,59.953,1551114904,"201051344001093","174011545737251",23.58,-2.00,0,320.11,388.04,38.2,35.0,0.292,1196610.5,1196610.5,16963,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114908,233852.00
02/25/2019 12:15,2,0.412,ACTIVE,212.61,380.52,59.980,1551114904,"201051344000458","174011545737251",35.64,-3.50,0,331.83,407.27,14.9,12.4,0.066,1212610.9,1212610.9,8777,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114909,233853.00
02/25/2019 12:15,2,1.148,ACTIVE,212.16,387.74,59.990,1551114904,"201051344000890","174011545737251",35.72,-0.50,0,333.33,432.22,41.5,38.1,0.309,1206152.5,1206152.5,16918,0,0,0,L,1122011218,1,122.23,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114910,233854.00
02/25/2019 12:15,2,0.398,ACTIVE,212.38,338.74,60.028,1551114904,"201051344000988","174011545737251",23.91,-6.50,0,330.93,352.27,9.7,7.4,0.049,943621.2,943621.2,9126,0,0,0,L,1122011218,1,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114911,233855.00
02/25/2019 12:15,2,1.070,ACTIVE,212.83,392.25,59.975,1551114904,"201051344000582","174011545737251",36.12,-2.50,0,370.90,437.63,39.1,35.8,0.283,1185949.2,1185949.2,16887,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114911,233856.00
02/25/2019 12:15,2,0.287,ACTIVE,212.38,336.94,60.012,1551114904,"201051344000868","174011545737251",31.01,-8.00,0,332.13,401.56,9.1,6.8,0.027,1197878.1,1197878.1,40804,0,0,0,L,1122011218,1,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114912,233857.00
02/25/2019 12:15,2,0.668,ACTIVE,213.06,388.04,59.975,1551114904,"201051344000576","174011545737251",36.12,-6.50,0,332.43,423.20,24.5,21.7,0.155,1214542.7,1214542.7,12861,0,0,0,L,1122011218,1,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114913,233858.00
02/25/2019 12:15,2,0.707,ACTIVE,212.83,390.14,59.990,1551114904,"201051344001158","174011545737251",36.26,-5.00,0,334.24,427.71,25.9,23.1,0.186,1191075.7,1191075.7,9090,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114914,233859.00
