ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 12:15,2,1.531,ACTIVE,212.38,399.16,59.990,1551114904,"201051344000917","174011545737251",36.42,1.00,0,332.13,435.83,56.4,52.5,0.455,1202933.3,1202933.3,16750,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114915,233860.00
02/25/2019 12:15,2,0.955,ACTIVE,212.38,340.85,59.985,1551114904,"201051344000417","174011545737251",22.80,-2.00,0,331.53,371.81,22.1,19.4,0.155,974802.6,974802.6,16993,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114916,233861.00
02/25/2019 12:15,2,1.633,ACTIVE,212.38,384.73,59.975,1551114904,"201051344000685","174011545737251",34.83,-0.50,0,334.24,423.50,57.7,53.8,0.477,1207262.3,1207262.3,16969,0,0,0,L,1122011218,1,122.68,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114917,233862.00
02/25/2019 12:15,2,1.068,ACTIVE,212.38,386.23,59.980,1551114904,"201051344000651","174011545737251",35.50,-2.50,0,366.40,427.71,38.4,35.2,0.283,1200975.3,1200975.3,16951,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114918,233863.00
02/25/2019 12:15,2,0.650,ACTIVE,212.16,380.52,59.975,1551114904,"201051344000594","174011545737251",35.27,-2.50,0,330.33,415.99,23.3,20.6,0.141,1215787.2,1215787.2,40777,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114919,233864.00
02/25/2019 12:15,2,0.359,ACTIVE,212.83,343.25,59.980,1551114904,"201051344000469","174011545737251",31.67,-8.50,0,330.33,400.96,11.5,9.2,0.035,1199985.2,1199985.2,9048,0,0,0,L,1122011218,1,120.65,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114920,233865.00
02/25/2019 12:15,2,1.184,ACTIVE,212.61,386.83,59.985,1551114904,"201051344000585","174011545737251",35.44,-1.50,0,334.24,429.52,42.4,39.0,0.323,1215660.8,1215660.8,17000,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114921,233866.00
02/25/2019 12:15,2,0.883,ACTIVE,213.29,393.15,59.985,1551114904,"201051344000853","174011545737251",36.40,-5.50,0,332.13,436.13,32.5,29.4,0.230,1218513.0,1218513.0,8675,0,0,0,L,1122011218,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114922,233867.00
02/25/2019 12:15,2,2.615,ACTIVE,212.38,382.93,59.980,1551114904,"201051344001145","174011545737251",35.09,1.50,0,356.18,445.45,93.0,87.8,0.429,1214684.9,1214684.9,16916,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114923,233868.00
02/25/2019 12:15,2,1.275,ACTIVE,212.38,394.95,59.980,1551114904,"201051344000438","174011545737251",36.34,0.00,0,333.63,434.02,47.1,43.5,0.358,1208716.4,1208716.4,16964,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114924,233869.00
02/25/2019 12:15,2,0.998,ACTIVE,212.16,386.83,59.985,1551114904,"201051344001135","174011545737251",35.72,-0.50,0,370.90,431.92,36.0,32.8,0.274,1196693.2,1196693.2,16919,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114925,233870.00
02/25/2019 12:15,2,0.715,ACTIVE,212.61,391.04,60.022,1551114904,"201051344000983","174011545737251",36.28,-5.50,0,332.13,424.11,26.4,23.5,0.190,1217317.1,1217317.1,8680,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114926,233871.00
02/25/2019 12:15,2,1.545,ACTIVE,212.38,395.55,59.996,1551114904,"201051344001203","174011545737251",36.14,-1.00,0,333.63,437.03,56.5,52.6,0.460,1205653.5,1205653.5,16963,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114927,233872.00
02/25/2019 12:15,2,1.664,ACTIVE,211.93,396.75,59.985,1551114904,"201051344001230","174011545737251",36.08,0.00,0,332.43,434.02,60.6,56.6,0.477,1200119.2,1200119.2,16770,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114927,233873.00
02/25/2019 12:15,2,0.951,ACTIVE,211.93,382.33,59.996,1551114904,"201051344000646","174011545737251",35.23,-1.50,0,365.80,428.91,34.0,30.8,0.252,1194647.4,1194647.4,16931,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114928,233874.00
02/25/2019 12:15,2,0.381,ACTIVE,212.61,351.37,59.969,1551114904,"201051344000867","174011545737251",32.48,-6.00,0,333.03,396.15,12.6,10.2,0.049,1196577.0,1196577.0,40836,0,0,0,L,1122011218,1,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114929,233875.00
02/25/2019 12:15,2,0.535,ACTIVE,213.06,354.37,59.985,1551114904,"201051344000633","174011545737251",32.62,-5.00,0,333.93,397.35,17.7,15.1,0.102,1195581.2,1195581.2,40898,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114930,233876.00
02/25/2019 12:15,2,0.818,ACTIVE,211.93,396.15,59.990,1551114904,"201051344000955","174011545737251",36.76,-1.00,0,333.33,437.03,30.5,27.5,0.212,1213907.1,1213907.1,16955,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114931,233877.00
02/25/2019 12:15,2,0.682,ACTIVE,212.61,383.53,59.990,1551114904,"201051344000648","174011545737251",35.68,-7.00,0,332.13,419.90,24.7,21.9,0.155,1206672.5,1206672.5,40408,0,0,0,L,1122011218,1,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114932,233878.00
02/25/2019 12:15,2,0.582,ACTIVE,212.83,376.62,59.969,1551114904,"201051344000645","174011545737251",35.05,-6.00,0,332.13,419.60,20.7,18.1,0.124,1211604.6,1211604.6,40365,0,0,0,L,1122011218,1,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114933,233879.00
02/25/2019 12:15,2,1.178,ACTIVE,212.61,403.67,59.996,1551114904,"201051344000569","174011545737251",37.27,-5.00,0,331.83,440.94,44.6,41.1,0.345,1228009.7,1228009.7,8601,0,0,0,L,1122011218,1,120.65,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114934,233880.00
02/25/2019 12:15,2,1.156,ACTIVE,212.83,385.33,60.001,1551114904,"179051228000119","174011545737251",35.58,-2.50,0,363.39,428.91,41.7,38.3,0.309,15738.6,15738.6,8660,0,0,0,L,46974696,1,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551114935,233881.00
02/25/2019 12:30,2,1.061,ACTIVE,214.41,407.87,60.022,1551115804,"201051344000579","174011545737251",37.81,-2.50,0,334.24,435.53,40.8,37.4,0.287,1225194.0,1225194.0,9038,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115806,233882.00
02/25/2019 12:30,2,2.115,ACTIVE,214.19,397.05,60.028,1551115804,"201051344001025","174011545737251",35.86,-1.00,0,334.54,425.91,76.9,72.3,0.605,1209799.7,1209799.7,16967,0,0,0,L,1122011218,1,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115807,233883.00
02/25/2019 12:30,2,2.168,ACTIVE,214.41,352.57,60.033,1551115804,"201051344001093","174011545737251",24.03,-2.50,0,320.71,388.64,52.8,49.0,0.407,1196620.8,1196620.8,16964,0,0,0,L,1122011218,1,122.91,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115808,233884.00
02/25/2019 12:30,2,0.502,ACTIVE,214.41,381.42,60.028,1551115804,"201051344000458","174011545737251",35.58,-3.50,0,333.03,405.77,18.1,15.5,0.097,1212614.4,1212614.4,8778,0,0,0,L,1122011218,1,122.23,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115809,233885.00
02/25/2019 12:30,2,1.588,ACTIVE,214.19,398.26,60.017,1551115804,"201051344000890","174011545737251",36.32,-0.50,0,364.89,430.12,58.5,54.5,0.438,1206163.7,1206163.7,16919,0,0,0,L,1122011218,1,123.14,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115810,233886.00
02/25/2019 12:30,2,0.490,ACTIVE,213.96,341.75,60.022,1551115804,"201051344000988","174011545737251",24.25,-6.50,0,330.33,351.37,12.0,9.7,0.066,943623.3,943623.3,9127,0,0,0,L,1122011218,1,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115811,233887.00
02/25/2019 12:30,2,1.463,ACTIVE,214.87,399.76,60.022,1551115804,"201051344000582","174011545737251",36.50,-3.00,0,335.14,435.23,54.2,50.4,0.420,1185959.7,1185959.7,16888,0,0,0,L,1122011218,1,123.14,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115811,233888.00
02/25/2019 12:30,2,0.338,ACTIVE,214.19,360.69,60.065,1551115804,"201051344000868","174011545737251",33.56,-8.00,0,332.13,402.77,11.5,9.1,0.044,1197880.1,1197880.1,40805,0,0,0,L,1122011218,1,121.78,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115812,233889.00
02/25/2019 12:30,2,0.828,ACTIVE,214.64,393.45,60.017,1551115804,"201051344000576","174011545737251",36.48,-6.00,0,333.33,421.70,30.6,27.6,0.203,1214548.8,1214548.8,12862,0,0,0,L,1122011218,1,122.23,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115813,233890.00
02/25/2019 12:30,2,0.928,ACTIVE,214.41,393.75,60.028,1551115804,"201051344001158","174011545737251",36.46,-5.50,0,334.24,422.90,34.2,31.1,0.256,1191082.4,1191082.4,9091,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115814,233891.00
02/25/2019 12:30,2,2.109,ACTIVE,214.64,400.06,60.038,1551115804,"201051344000917","174011545737251",36.90,0.00,0,333.93,434.63,78.9,74.3,0.349,1202948.9,1202948.9,16751,0,0,0,L,1122011218,1,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115815,233892.00
02/25/2019 12:30,2,1.271,ACTIVE,214.41,345.36,59.996,1551115804,"201051344000417","174011545737251",23.04,-2.00,0,330.93,366.70,29.7,26.7,0.208,974808.3,974808.3,16994,0,0,0,L,1122011218,1,122.91,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115816,233893.00
02/25/2019 12:30,2,2.279,ACTIVE,214.41,383.23,60.049,1551115804,"201051344000685","174011545737251",35.23,-0.50,0,337.54,420.80,81.3,76.6,0.380,1207278.2,1207278.2,16970,0,0,0,L,1122011218,1,123.59,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115817,233894.00
02/25/2019 12:30,2,1.434,ACTIVE,214.64,396.15,60.033,1551115804,"201051344000651","174011545737251",36.26,-3.50,0,335.44,427.71,52.7,49.0,0.402,1200985.6,1200985.6,16952,0,0,0,L,1122011218,1,123.36,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115818,233895.00
02/25/2019 12:30,2,0.818,ACTIVE,213.74,389.24,60.017,1551115804,"201051344000594","174011545737251",36.04,-2.50,0,332.43,413.29,30.0,27.0,0.203,1215792.9,1215792.9,40778,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115819,233896.00
02/25/2019 12:30,2,0.420,ACTIVE,214.41,371.81,60.022,1551115804,"201051344000469","174011545737251",34.59,-8.50,0,333.33,395.25,14.7,12.3,0.062,1199987.8,1199987.8,9049,0,0,0,L,1122011218,1,121.78,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115820,233897.00
02/25/2019 12:30,2,1.660,ACTIVE,214.64,396.75,60.028,1551115804,"201051344000585","174011545737251",36.00,-2.00,0,361.89,428.01,60.5,56.5,0.473,1215672.1,1215672.1,17001,0,0,0,L,1122011218,1,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115821,233898.00
02/25/2019 12:30,2,1.188,ACTIVE,214.87,403.07,60.028,1551115804,"201051344000853","174011545737251",37.21,-5.50,0,333.03,433.42,44.7,41.2,0.331,1218521.2,1218521.2,8676,0,0,0,L,1122011218,1,122.68,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115822,233899.00
02/25/2019 12:30,2,3.746,ACTIVE,214.41,384.13,60.038,1551115804,"201051344001145","174011545737251",34.99,2.00,0,352.57,434.63,132.7,126.2,0.614,1214710.2,1214710.2,16917,0,0,0,L,1122011218,1,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115823,233900.00
02/25/2019 12:30,2,1.871,ACTIVE,214.64,401.56,60.033,1551115804,"201051344000438","174011545737251",36.46,-1.00,0,365.80,431.92,69.1,64.8,0.544,1208728.8,1208728.8,16965,0,0,0,L,1122011218,1,123.36,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115823,233901.00
02/25/2019 12:30,2,1.461,ACTIVE,214.41,397.96,60.028,1551115804,"201051344001135","174011545737251",36.42,-1.50,0,336.04,428.91,54.0,50.1,0.420,1196702.6,1196702.6,16920,0,0,0,L,1122011218,1,123.14,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115824,233902.00
02/25/2019 12:30,2,0.957,ACTIVE,214.41,396.15,60.043,1551115804,"201051344000983","174011545737251",36.60,-5.50,0,333.93,422.30,35.6,32.5,0.270,1217323.5,1217323.5,8681,0,0,0,L,1122011218,1,122.23,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115825,233903.00
02/25/2019 12:30,2,2.299,ACTIVE,214.64,400.36,60.022,1551115804,"201051344001203","174011545737251",37.00,0.00,0,333.33,435.53,85.9,81.0,0.384,1205668.6,1205668.6,16964,0,0,0,L,1122011218,1,123.59,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115826,233904.00
02/25/2019 12:30,2,2.553,ACTIVE,214.41,397.96,60.028,1551115804,"201051344001230","174011545737251",36.58,0.50,0,362.19,431.62,94.7,89.5,0.424,1200135.5,1200135.5,16771,0,0,0,L,1122011218,1,123.14,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115827,233905.00
02/25/2019 12:30,2,1.404,ACTIVE,214.19,392.85,60.033,1551115804,"201051344000646","174011545737251",35.88,-1.50,0,333.03,422.90,51.1,47.4,0.407,1194656.2,1194656.2,16932,0,0,0,L,1122011218,1,123.14,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115828,233906.00
02/25/2019 12:30,2,0.523,ACTIVE,214.64,364.89,60.065,1551115804,"201051344000867","174011545737251",33.89,-6.00,0,332.43,393.75,18.0,15.5,0.102,1196579.9,1196579.9,40837,0,0,0,L,1122011218,1,122.46,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115829,233907.00
02/25/2019 12:30,2,0.754,ACTIVE,214.87,375.11,60.022,1551115804,"201051344000633","174011545737251",34.61,-5.00,0,334.24,394.95,26.4,23.6,0.181,1195585.5,1195585.5,40899,0,0,0,L,1122011218,1,122.68,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115830,233908.00
02/25/2019 12:30,2,1.246,ACTIVE,214.19,403.07,60.012,1551115804,"201051344000955","174011545737251",37.11,-1.00,0,333.93,428.01,46.8,43.3,0.358,1213915.0,1213915.0,16956,0,0,0,L,1122011218,1,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115831,233909.00
02/25/2019 12:30,2,1.000,ACTIVE,214.41,395.85,60.028,1551115804,"201051344000648","174011545737251",36.64,-7.00,0,332.73,418.70,37.2,34.0,0.265,1206678.5,1206678.5,40409,0,0,0,L,1122011218,1,121.78,123.14,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115832,233910.00
02/25/2019 12:30,2,0.857,ACTIVE,214.64,399.76,60.033,1551115804,"201051344000645","174011545737251",37.13,-6.00,0,333.33,417.79,32.3,29.3,0.221,1211609.7,1211609.7,40366,0,0,0,L,1122011218,1,122.46,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115833,233911.00
02/25/2019 12:30,2,1.908,ACTIVE,214.64,412.68,59.996,1551115804,"201051344000569","174011545737251",37.55,-5.00,0,380.22,441.24,72.5,68.1,0.575,1228021.3,1228021.3,8602,0,0,0,L,1122011218,1,121.78,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115834,233912.00
02/25/2019 12:30,2,1.811,ACTIVE,214.87,394.05,60.017,1551115804,"179051228000119","174011545737251",35.88,-2.00,0,337.24,431.02,65.8,61.6,0.521,15749.3,15749.3,8661,0,0,0,L,46974696,1,122.46,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551115835,233913.00
02/25/2019 12:45,2,1.012,ACTIVE,214.19,391.34,60.006,1551116704,"201051344000579","174011545737251",36.10,-1.50,0,378.42,441.84,36.9,33.7,0.261,1225206.7,1225206.7,9039,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116705,233914.00
02/25/2019 12:45,2,2.014,ACTIVE,214.64,390.74,60.012,1551116704,"201051344001025","174011545737251",35.29,2.50,0,356.48,428.31,72.0,67.6,0.557,1209825.0,1209825.0,16968,0,0,0,L,1122011218,1,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116706,233915.00
02/25/2019 12:45,2,2.035,ACTIVE,214.87,352.27,60.028,1551116704,"201051344001093","174011545737251",23.42,-1.50,0,318.61,390.74,48.3,44.7,0.362,1196637.7,1196637.7,16965,0,0,0,L,1122011218,1,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116707,233916.00
02/25/2019 12:45,2,0.475,ACTIVE,213.96,382.03,60.022,1551116704,"201051344000458","174011545737251",35.72,-2.50,0,333.63,412.08,17.2,14.7,0.084,1212619.6,1212619.6,8779,0,0,0,L,1122011218,1,122.01,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116708,233917.00
02/25/2019 12:45,2,1.521,ACTIVE,214.19,391.04,59.980,1551116704,"201051344000890","174011545737251",35.62,1.00,0,334.84,429.82,54.7,50.9,0.420,1206182.4,1206182.4,16920,0,0,0,L,1122011218,1,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116709,233918.00
02/25/2019 12:45,2,0.477,ACTIVE,213.74,340.55,60.022,1551116704,"201051344000988","174011545737251",23.84,-6.00,0,332.73,357.38,11.5,9.2,0.066,943626.7,943626.7,9128,0,0,0,L,1122011218,1,121.55,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116710,233919.00
02/25/2019 12:45,2,1.414,ACTIVE,215.32,394.65,60.012,1551116704,"201051344000582","174011545737251",36.12,-1.50,0,335.74,434.93,51.7,48.0,0.398,1185977.2,1185977.2,16889,0,0,0,L,1122011218,1,123.36,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116711,233920.00
02/25/2019 12:45,2,0.332,ACTIVE,213.74,351.37,60.022,1551116704,"201051344000868","174011545737251",32.58,-6.50,0,335.14,408.78,11.0,8.7,0.044,1197883.3,1197883.3,40806,0,0,0,L,1122011218,1,121.55,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116712,233921.00
02/25/2019 12:45,2,0.797,ACTIVE,214.41,391.64,60.006,1551116704,"201051344000576","174011545737251",36.32,-5.50,0,374.51,428.01,29.4,26.5,0.194,1214558.3,1214558.3,12863,0,0,0,L,1122011218,1,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116713,233922.00
02/25/2019 12:45,2,0.918,ACTIVE,214.19,389.54,60.022,1551116704,"201051344001158","174011545737251",36.08,-4.00,0,375.11,434.02,33.5,30.4,0.256,1191093.4,1191093.4,9092,0,0,0,L,1122011218,1,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116714,233923.00
02/25/2019 12:45,2,2.203,ACTIVE,215.09,395.85,60.001,1551116704,"201051344000917","174011545737251",35.52,3.00,0,359.48,439.43,79.3,74.6,0.658,1202975.4,1202975.4,16752,0,0,0,L,1122011218,1,123.14,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116715,233924.00
02/25/2019 12:45,2,1.297,ACTIVE,214.87,345.66,59.990,1551116704,"201051344000417","174011545737251",22.58,-1.00,0,333.33,379.32,29.7,26.8,0.221,974817.6,974817.6,16995,0,0,0,L,1122011218,1,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116716,233925.00
02/25/2019 12:45,2,2.365,ACTIVE,214.87,380.22,60.022,1551116704,"201051344000685","174011545737251",34.81,0.50,0,345.66,425.61,83.4,78.6,0.389,1207305.3,1207305.3,16971,0,0,0,L,1122011218,1,123.59,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116717,233926.00
02/25/2019 12:45,2,1.508,ACTIVE,215.09,388.04,60.033,1551116704,"201051344000651","174011545737251",35.33,-2.00,0,336.34,429.22,54.1,50.3,0.420,1201002.7,1201002.7,16953,0,0,0,L,1122011218,1,123.59,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116718,233927.00
02/25/2019 12:45,2,0.828,ACTIVE,213.51,386.23,60.022,1551116704,"201051344000594","174011545737251",35.64,-2.00,0,370.60,421.70,30.0,27.0,0.203,1215802.0,1215802.0,40779,0,0,0,L,1122011218,1,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116719,233928.00
02/25/2019 12:45,2,0.420,ACTIVE,214.41,372.71,60.059,1551116704,"201051344000469","174011545737251",34.67,-8.00,0,335.14,402.77,14.8,12.4,0.062,1199991.7,1199991.7,9050,0,0,0,L,1122011218,1,121.55,123.36,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116720,233929.00
02/25/2019 12:45,2,1.730,ACTIVE,215.32,394.65,60.028,1551116704,"201051344000585","174011545737251",35.78,-0.50,0,335.44,428.91,62.8,58.6,0.495,1215690.8,1215690.8,17002,0,0,0,L,1122011218,1,122.91,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116721,233930.00
02/25/2019 12:45,2,1.242,ACTIVE,214.64,398.86,60.022,1551116704,"201051344000853","174011545737251",36.70,-4.00,0,373.61,438.23,46.0,42.5,0.349,1218534.4,1218534.4,8677,0,0,0,L,1122011218,1,122.46,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116721,233931.00
02/25/2019 12:45,2,4.035,ACTIVE,215.09,378.12,60.012,1551116704,"201051344001145","174011545737251",34.11,4.00,0,354.67,446.05,139.4,132.6,0.645,1214750.8,1214750.8,16918,0,0,0,L,1122011218,1,123.14,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116722,233932.00
02/25/2019 12:45,2,2.053,ACTIVE,215.32,400.06,60.022,1551116704,"201051344000438","174011545737251",36.26,0.50,0,367.00,434.63,75.2,70.7,0.619,1208749.5,1208749.5,16966,0,0,0,L,1122011218,1,123.59,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116723,233933.00
02/25/2019 12:45,2,1.648,ACTIVE,215.09,394.35,60.022,1551116704,"201051344001135","174011545737251",35.86,0.00,0,336.34,433.42,59.8,55.8,0.468,1196718.0,1196718.0,16921,0,0,0,L,1122011218,1,123.36,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116724,233934.00
02/25/2019 12:45,2,1.029,ACTIVE,214.41,392.25,60.012,1551116704,"201051344000983","174011545737251",36.20,-4.00,0,376.01,431.02,37.8,34.6,0.287,1217333.8,1217333.8,8682,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116725,233935.00
02/25/2019 12:45,2,2.533,ACTIVE,215.32,394.65,60.012,1551116704,"201051344001203","174011545737251",36.44,1.00,0,362.79,438.53,93.5,88.4,0.433,1205693.9,1205693.9,16965,0,0,0,L,1122011218,1,123.81,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116726,233936.00
02/25/2019 12:45,2,2.838,ACTIVE,214.87,391.94,59.985,1551116704,"201051344001230","174011545737251",35.90,2.00,0,355.88,440.64,103.1,97.6,0.473,1200163.3,1200163.3,16772,0,0,0,L,1122011218,1,123.36,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116727,233937.00
02/25/2019 12:45,2,1.580,ACTIVE,214.87,390.44,60.017,1551116704,"201051344000646","174011545737251",35.50,-0.50,0,360.08,428.01,56.9,52.9,0.460,1194670.6,1194670.6,16933,0,0,0,L,1122011218,1,123.36,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116728,233938.00
02/25/2019 12:45,2,0.555,ACTIVE,214.64,371.21,60.028,1551116704,"201051344000867","174011545737251",34.47,-5.00,0,335.74,400.36,19.4,16.8,0.115,1196584.4,1196584.4,40838,0,0,0,L,1122011218,1,122.23,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116729,233939.00
02/25/2019 12:45,2,0.811,ACTIVE,214.87,374.21,60.022,1551116704,"201051344000633","174011545737251",34.49,-4.00,0,337.24,402.77,28.4,25.4,0.203,1195592.2,1195592.2,40900,0,0,0,L,1122011218,1,122.46,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116730,233940.00
02/25/2019 12:45,2,1.277,ACTIVE,214.87,397.66,60.038,1551116704,"201051344000955","174011545737251",36.50,-0.50,0,374.51,438.83,47.3,43.7,0.358,1213927.4,1213927.4,16957,0,0,0,L,1122011218,1,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116731,233941.00
02/25/2019 12:45,2,1.033,ACTIVE,214.41,392.25,60.059,1551116704,"201051344000648","174011545737251",36.24,-6.50,0,372.71,424.71,37.9,34.7,0.274,1206687.9,1206687.9,40410,0,0,0,L,1122011218,1,121.55,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116732,233942.00
02/25/2019 12:45,2,0.904,ACTIVE,214.87,393.75,60.065,1551116704,"201051344000645","174011545737251",36.46,-5.00,0,334.84,424.71,33.6,30.5,0.234,1211617.7,1211617.7,40367,0,0,0,L,1122011218,1,122.46,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116733,233943.00
02/25/2019 12:45,2,2.100,ACTIVE,214.64,409.98,60.017,1551116704,"201051344000569","174011545737251",37.13,-3.00,0,334.24,439.74,78.9,74.2,0.645,1228039.7,1228039.7,8603,0,0,0,L,1122011218,1,121.78,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116733,233944.00
02/25/2019 12:45,2,1.992,ACTIVE,214.87,393.45,60.028,1551116704,"179051228000119","174011545737251",35.64,-0.50,0,336.34,427.41,71.9,67.5,0.583,15765.9,15765.9,8662,0,0,0,L,46974696,1,122.23,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551116734,233945.00
02/25/2019 13:00,2,1.066,ACTIVE,214.41,403.97,60.006,1551117604,"201051344000579","174011545737251",37.37,-1.00,0,379.92,438.53,40.3,37.0,0.296,1225217.6,1225217.6,9040,0,0,0,L,1122011218,1,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117605,233946.00
02/25/2019 13:00,2,2.195,ACTIVE,214.87,387.44,60.012,1551117604,"201051344001025","174011545737251",35.78,4.50,0,359.48,423.81,79.5,74.9,0.349,1209847.0,1209847.0,16969,0,0,0,L,1122011218,1,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117606,233947.00
02/25/2019 13:00,2,2.201,ACTIVE,214.87,352.57,60.049,1551117604,"201051344001093","174011545737251",23.62,-1.00,0,320.71,391.34,52.7,48.9,0.407,1196652.2,1196652.2,16966,0,0,0,L,1122011218,1,123.14,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117607,233948.00
02/25/2019 13:00,2,0.492,ACTIVE,214.19,377.82,60.017,1551117604,"201051344000458","174011545737251",35.25,-2.50,0,334.24,405.77,17.6,15.1,0.088,1212624.0,1212624.0,8780,0,0,0,L,1122011218,1,122.01,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117608,233949.00
02/25/2019 13:00,2,1.639,ACTIVE,214.64,392.55,60.028,1551117604,"201051344000890","174011545737251",35.72,1.50,0,334.84,426.81,59.3,55.3,0.446,1206198.7,1206198.7,16921,0,0,0,L,1122011218,1,123.36,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117609,233950.00
02/25/2019 13:00,2,0.480,ACTIVE,213.96,341.45,59.980,1551117604,"201051344000988","174011545737251",24.35,-5.50,0,332.43,354.37,11.9,9.6,0.071,943629.5,943629.5,9129,0,0,0,L,1122011218,1,121.55,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117610,233951.00
02/25/2019 13:00,2,1.498,ACTIVE,215.32,395.85,60.038,1551117604,"201051344000582","174011545737251",36.08,-2.00,0,336.94,432.52,54.8,51.0,0.411,1185992.3,1185992.3,16890,0,0,0,L,1122011218,1,123.36,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117611,233952.00
02/25/2019 13:00,2,0.332,ACTIVE,214.19,380.22,60.017,1551117604,"201051344000868","174011545737251",35.54,-6.50,0,335.14,404.27,12.0,9.6,0.049,1197886.1,1197886.1,40807,0,0,0,L,1122011218,1,121.55,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117612,233953.00
02/25/2019 13:00,2,0.834,ACTIVE,214.64,392.55,60.017,1551117604,"201051344000576","174011545737251",36.42,-5.00,0,377.22,422.30,30.8,27.8,0.208,1214566.4,1214566.4,12864,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117613,233954.00
02/25/2019 13:00,2,0.930,ACTIVE,214.41,393.75,60.017,1551117604,"201051344001158","174011545737251",36.44,-3.50,0,373.91,427.11,34.3,31.2,0.261,1191102.7,1191102.7,9093,0,0,0,L,1122011218,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117614,233955.00
02/25/2019 13:00,2,2.244,ACTIVE,215.09,391.64,60.043,1551117604,"201051344000917","174011545737251",36.00,5.00,0,357.98,429.82,81.8,77.0,0.362,1202998.4,1202998.4,16753,0,0,0,L,1122011218,1,123.14,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117615,233956.00
02/25/2019 13:00,2,1.283,ACTIVE,214.87,345.66,60.017,1551117604,"201051344000417","174011545737251",22.98,-0.50,0,333.93,374.81,30.0,27.0,0.217,974825.6,974825.6,16996,0,0,0,L,1122011218,1,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117616,233957.00
02/25/2019 13:00,2,2.395,ACTIVE,214.87,379.32,60.022,1551117604,"201051344000685","174011545737251",34.67,1.50,0,350.47,419.30,84.2,79.4,0.389,1207329.0,1207329.0,16972,0,0,0,L,1122011218,1,123.81,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117617,233958.00
02/25/2019 13:00,2,1.479,ACTIVE,215.09,389.24,60.012,1551117604,"201051344000651","174011545737251",35.48,-1.50,0,361.29,427.71,53.3,49.5,0.415,1201017.5,1201017.5,16954,0,0,0,L,1122011218,1,123.59,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117618,233959.00
02/25/2019 13:00,2,0.814,ACTIVE,213.51,383.83,60.012,1551117604,"201051344000594","174011545737251",35.50,-2.00,0,369.70,414.49,29.4,26.4,0.203,1215809.8,1215809.8,40780,0,0,0,L,1122011218,1,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117619,233960.00
02/25/2019 13:00,2,0.406,ACTIVE,214.41,370.60,60.043,1551117604,"201051344000469","174011545737251",34.55,-8.00,0,334.84,399.46,14.2,11.8,0.057,1199995.0,1199995.0,9051,0,0,0,L,1122011218,1,121.55,123.36,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117620,233961.00
02/25/2019 13:00,2,1.619,ACTIVE,215.09,390.44,60.043,1551117604,"201051344000585","174011545737251",35.50,-0.50,0,336.34,426.81,58.3,54.3,0.451,1215707.1,1215707.1,17003,0,0,0,L,1122011218,1,122.91,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117621,233962.00
02/25/2019 13:00,2,1.117,ACTIVE,214.87,395.85,60.001,1551117604,"201051344000853","174011545737251",36.46,-3.50,0,382.03,435.23,41.4,38.0,0.314,1218545.6,1218545.6,8678,0,0,0,L,1122011218,1,122.46,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117622,233963.00
02/25/2019 13:00,2,3.514,ACTIVE,214.87,376.01,60.022,1551117604,"201051344001145","174011545737251",34.11,4.50,0,355.58,431.02,121.3,115.2,0.557,1214786.1,1214786.1,16919,0,0,0,L,1122011218,1,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117623,233964.00
02/25/2019 13:00,2,1.752,ACTIVE,214.87,396.45,60.022,1551117604,"201051344000438","174011545737251",36.06,1.00,0,361.59,431.62,64.0,59.8,0.508,1208767.5,1208767.5,16967,0,0,0,L,1122011218,1,123.36,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117623,233965.00
02/25/2019 13:00,2,1.330,ACTIVE,214.64,392.25,60.012,1551117604,"201051344001135","174011545737251",35.94,0.00,0,362.49,431.62,48.6,45.0,0.371,1196731.4,1196731.4,16922,0,0,0,L,1122011218,1,123.14,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117625,233966.00
02/25/2019 13:00,2,0.885,ACTIVE,213.96,391.34,60.022,1551117604,"201051344000983","174011545737251",36.18,-3.50,0,376.62,423.50,32.5,29.4,0.243,1217342.5,1217342.5,8683,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117626,233967.00
02/25/2019 13:00,2,2.117,ACTIVE,214.87,400.66,60.022,1551117604,"201051344001203","174011545737251",36.16,2.50,0,362.49,431.02,77.5,72.8,0.636,1205715.8,1205715.8,16966,0,0,0,L,1122011218,1,123.59,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117626,233968.00
02/25/2019 13:00,2,2.350,ACTIVE,214.41,390.44,60.028,1551117604,"201051344001230","174011545737251",35.94,3.30,0,360.38,431.02,85.5,80.6,0.384,1200187.4,1200187.4,16773,0,0,0,L,1122011218,1,123.36,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117627,233969.00
02/25/2019 13:00,2,1.279,ACTIVE,214.41,385.33,60.017,1551117604,"201051344000646","174011545737251",35.17,-0.50,0,362.19,428.01,45.6,42.1,0.358,1194683.2,1194683.2,16934,0,0,0,L,1122011218,1,123.14,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117628,233970.00
02/25/2019 13:00,2,0.453,ACTIVE,214.41,363.69,60.033,1551117604,"201051344000867","174011545737251",33.79,-4.00,0,333.93,395.55,15.6,13.1,0.084,1196588.3,1196588.3,40839,0,0,0,L,1122011218,1,122.46,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117629,233971.00
02/25/2019 13:00,2,0.639,ACTIVE,214.87,370.00,60.059,1551117604,"201051344000633","174011545737251",34.15,-3.50,0,334.24,396.45,22.1,19.5,0.141,1195597.8,1195597.8,40901,0,0,0,L,1122011218,1,122.46,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117630,233972.00
02/25/2019 13:00,2,1.070,ACTIVE,214.19,398.56,60.017,1551117604,"201051344000955","174011545737251",36.78,0.00,0,375.71,431.92,39.9,36.5,0.301,1213938.1,1213938.1,16958,0,0,0,L,1122011218,1,122.68,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117631,233973.00
02/25/2019 13:00,2,0.820,ACTIVE,214.19,388.34,60.022,1551117604,"201051344000648","174011545737251",36.04,-6.00,0,373.91,418.09,30.1,27.1,0.203,1206695.8,1206695.8,40411,0,0,0,L,1122011218,1,121.78,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117632,233974.00
02/25/2019 13:00,2,0.699,ACTIVE,214.64,392.85,60.028,1551117604,"201051344000645","174011545737251",36.52,-4.00,0,334.24,418.09,25.9,23.1,0.172,1211624.4,1211624.4,40368,0,0,0,L,1122011218,1,122.46,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117633,233975.00
02/25/2019 13:00,2,1.504,ACTIVE,214.41,404.27,60.028,1551117604,"201051344000569","174011545737251",37.07,-3.00,0,334.84,439.13,56.6,52.7,0.438,1228055.4,1228055.4,8604,0,0,0,L,1122011218,1,121.78,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117634,233976.00
02/25/2019 13:00,2,1.418,ACTIVE,214.64,387.74,60.001,1551117604,"179051228000119","174011545737251",35.52,-0.50,0,356.18,426.51,50.9,47.2,0.393,15780.0,15780.0,8663,0,0,0,L,46974696,1,122.23,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551117635,233977.00
02/25/2019 13:15,2,0.766,ACTIVE,214.19,387.44,60.038,1551118504,"201051344000579","174011545737251",36.02,-0.50,0,373.61,439.43,27.8,24.9,0.186,1225232.5,1225232.5,9041,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118505,233978.00
02/25/2019 13:15,2,1.477,ACTIVE,213.96,386.83,59.996,1551118504,"201051344001025","174011545737251",35.27,4.00,0,353.77,439.43,52.9,49.1,0.402,1209877.7,1209877.7,16970,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118506,233979.00
02/25/2019 13:15,2,1.443,ACTIVE,214.19,346.86,59.996,1551118504,"201051344001093","174011545737251",23.22,-0.50,0,319.81,390.44,34.1,31.0,0.252,1196672.3,1196672.3,16967,0,0,0,L,1122011218,1,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118507,233980.00
02/25/2019 13:15,2,0.361,ACTIVE,213.74,370.90,59.996,1551118504,"201051344000458","174011545737251",34.67,-2.50,0,334.54,415.09,12.7,10.3,0.049,1212629.8,1212629.8,8781,0,0,0,L,1122011218,1,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118508,233981.00
02/25/2019 13:15,2,1.154,ACTIVE,213.74,383.83,59.990,1551118504,"201051344000890","174011545737251",35.25,2.50,0,335.44,429.52,41.2,37.8,0.301,1206221.8,1206221.8,16922,0,0,0,L,1122011218,1,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118509,233982.00
02/25/2019 13:15,2,0.346,ACTIVE,213.74,339.65,60.017,1551118504,"201051344000988","174011545737251",23.08,-6.00,0,333.03,360.38,8.1,5.9,0.031,943633.2,943633.2,9130,0,0,0,L,1122011218,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118510,233983.00
02/25/2019 13:15,2,0.992,ACTIVE,214.64,388.04,59.959,1551118504,"201051344000582","174011545737251",35.72,-1.00,0,335.74,433.12,36.0,32.9,0.261,1186013.2,1186013.2,16891,0,0,0,L,1122011218,1,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118511,233984.00
02/25/2019 13:15,2,0.250,ACTIVE,213.74,337.84,60.001,1551118504,"201051344000868","174011545737251",31.15,-6.50,0,333.93,410.58,7.9,5.7,0.027,1197889.7,1197889.7,40808,0,0,0,L,1122011218,1,121.78,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118512,233985.00
02/25/2019 13:15,2,0.572,ACTIVE,214.41,372.41,60.006,1551118504,"201051344000576","174011545737251",34.53,-5.00,0,365.49,434.93,20.1,17.4,0.115,1214576.9,1214576.9,12865,0,0,0,L,1122011218,1,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118513,233986.00
02/25/2019 13:15,2,0.613,ACTIVE,214.19,382.93,60.001,1551118504,"201051344001158","174011545737251",35.60,-3.50,0,364.89,438.23,22.2,19.5,0.155,1191115.5,1191115.5,9094,0,0,0,L,1122011218,1,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118514,233987.00
02/25/2019 13:15,2,1.672,ACTIVE,214.41,387.14,60.006,1551118504,"201051344000917","174011545737251",34.95,4.50,0,355.58,443.94,59.0,55.1,0.477,1203032.1,1203032.1,16754,0,0,0,L,1122011218,1,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118514,233988.00
02/25/2019 13:15,2,0.861,ACTIVE,214.19,342.05,59.996,1551118504,"201051344000417","174011545737251",22.62,-0.50,0,333.03,389.54,19.8,17.1,0.137,974836.7,974836.7,16997,0,0,0,L,1122011218,1,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118515,233989.00
02/25/2019 13:15,2,1.611,ACTIVE,214.41,381.73,60.022,1551118504,"201051344000685","174011545737251",34.51,2.50,0,349.56,435.53,56.3,52.4,0.468,1207362.6,1207362.6,16973,0,0,0,L,1122011218,1,123.59,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118516,233990.00
02/25/2019 13:15,2,0.975,ACTIVE,214.41,380.82,60.006,1551118504,"201051344000651","174011545737251",35.07,-1.00,0,337.24,427.71,34.7,31.5,0.247,1201038.0,1201038.0,16955,0,0,0,L,1122011218,1,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118517,233991.00
02/25/2019 13:15,2,0.535,ACTIVE,213.51,372.71,59.990,1551118504,"201051344000594","174011545737251",34.59,-1.50,0,357.08,427.41,18.8,16.2,0.102,1215820.2,1215820.2,40781,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118518,233992.00
02/25/2019 13:15,2,0.309,ACTIVE,213.96,338.14,60.006,1551118504,"201051344000469","174011545737251",30.95,-8.00,0,333.63,405.17,9.8,7.6,0.031,1199999.3,1199999.3,9052,0,0,0,L,1122011218,1,121.55,123.14,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118519,233993.00
02/25/2019 13:15,2,1.059,ACTIVE,214.41,384.43,60.017,1551118504,"201051344000585","174011545737251",35.33,0.00,0,334.84,429.52,37.9,34.6,0.274,1215729.9,1215729.9,17004,0,0,0,L,1122011218,1,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118520,233994.00
02/25/2019 13:15,2,0.715,ACTIVE,214.41,386.23,60.022,1551118504,"201051344000853","174011545737251",35.96,-3.00,0,335.44,437.63,26.0,23.2,0.172,1218560.6,1218560.6,8679,0,0,0,L,1122011218,1,122.46,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118521,233995.00
02/25/2019 13:15,2,2.369,ACTIVE,214.19,358.58,60.006,1551118504,"201051344001145","174011545737251",32.62,5.00,0,335.14,453.56,78.3,73.6,0.354,1214832.2,1214832.2,16920,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118522,233996.00
02/25/2019 13:15,2,1.146,ACTIVE,214.19,390.74,60.017,1551118504,"201051344000438","174011545737251",35.96,2.00,0,334.54,435.23,41.8,38.4,0.309,1208792.5,1208792.5,16968,0,0,0,L,1122011218,1,123.14,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118523,233997.00
02/25/2019 13:15,2,0.865,ACTIVE,213.96,383.53,60.017,1551118504,"201051344001135","174011545737251",35.48,1.00,0,336.34,431.02,31.1,28.1,0.225,1196749.9,1196749.9,16923,0,0,0,L,1122011218,1,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118524,233998.00
02/25/2019 13:15,2,0.570,ACTIVE,213.96,380.22,60.038,1551118504,"201051344000983","174011545737251",35.33,-3.50,0,373.01,437.93,20.5,17.8,0.133,1217354.2,1217354.2,8684,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118525,233999.00
02/25/2019 13:15,2,1.342,ACTIVE,214.41,391.64,60.017,1551118504,"201051344001203","174011545737251",35.90,2.50,0,356.48,445.15,48.8,45.1,0.384,1205746.3,1205746.3,16967,0,0,0,L,1122011218,1,123.36,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118526,234000.00
02/25/2019 13:15,2,1.504,ACTIVE,213.96,385.03,60.022,1551118504,"201051344001230","174011545737251",34.99,3.70,0,359.48,442.74,53.3,49.5,0.420,1200221.2,1200221.2,16774,0,0,0,L,1122011218,1,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118527,234001.00
02/25/2019 13:15,2,0.828,ACTIVE,213.74,378.12,60.022,1551118504,"201051344000646","174011545737251",34.87,-0.50,0,336.04,428.91,29.2,26.3,0.212,1194700.7,1194700.7,16935,0,0,0,L,1122011218,1,122.91,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118527,234002.00
