ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 13:15,2,0.318,ACTIVE,213.96,338.14,60.017,1551118504,"201051344000867","174011545737251",30.47,-4.00,0,335.44,404.87,9.9,7.6,0.040,1196593.3,1196593.3,40840,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118529,234003.00
02/25/2019 13:15,2,0.428,ACTIVE,214.64,359.78,60.049,1551118504,"201051344000633","174011545737251",33.30,-3.50,0,334.24,407.27,14.4,12.0,0.075,1195605.4,1195605.4,40902,0,0,0,L,1122011218,1,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118530,234004.00
02/25/2019 13:15,2,0.699,ACTIVE,213.74,388.94,60.022,1551118504,"201051344000955","174011545737251",36.20,0.00,0,334.84,440.04,25.6,22.8,0.164,1213952.7,1213952.7,16959,0,0,0,L,1122011218,1,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118530,234005.00
02/25/2019 13:15,2,0.551,ACTIVE,213.96,363.39,60.012,1551118504,"201051344000648","174011545737251",33.68,-6.00,0,359.78,431.32,18.8,16.2,0.102,1206706.3,1206706.3,40412,0,0,0,L,1122011218,1,121.55,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118531,234006.00
02/25/2019 13:15,2,0.510,ACTIVE,214.41,351.37,60.012,1551118504,"201051344000645","174011545737251",32.36,-4.00,0,347.16,429.52,16.7,14.2,0.093,1211633.5,1211633.5,40369,0,0,0,L,1122011218,1,122.46,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118532,234007.00
02/25/2019 13:15,2,0.953,ACTIVE,213.96,395.55,60.043,1551118504,"201051344000569","174011545737251",36.60,-2.00,0,334.54,442.44,35.3,32.2,0.252,1228076.4,1228076.4,8605,0,0,0,L,1122011218,1,121.55,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118533,234008.00
02/25/2019 13:15,2,0.902,ACTIVE,214.19,377.82,60.022,1551118504,"179051228000119","174011545737251",34.97,0.50,0,354.97,436.13,32.0,29.0,0.217,15796.4,15796.4,8664,0,0,0,L,46974696,1,122.23,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551118534,234009.00
02/25/2019 13:30,2,1.314,ACTIVE,214.87,399.46,59.959,1551119404,"201051344000579","174011545737251",36.64,-0.50,0,366.10,442.14,48.8,45.1,0.367,1225245.7,1225245.7,9042,0,0,0,L,1122011218,1,122.23,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119405,234010.00
02/25/2019 13:30,2,2.807,ACTIVE,215.54,390.14,59.975,1551119404,"201051344001025","174011545737251",35.84,3.70,0,333.63,433.42,101.8,96.3,0.451,1209905.6,1209905.6,16971,0,0,0,L,1122011218,1,123.36,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119406,234011.00
02/25/2019 13:30,2,2.732,ACTIVE,215.54,356.48,60.006,1551119404,"201051344001093","174011545737251",23.58,0.00,0,318.00,390.44,65.3,61.2,0.504,1196690.3,1196690.3,16968,0,0,0,L,1122011218,1,123.59,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119407,234012.00
02/25/2019 13:30,2,0.531,ACTIVE,214.41,379.32,60.001,1551119404,"201051344000458","174011545737251",35.33,-2.50,0,333.93,412.68,19.1,16.5,0.106,1212634.9,1212634.9,8782,0,0,0,L,1122011218,1,122.23,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119408,234013.00
02/25/2019 13:30,2,2.158,ACTIVE,215.09,385.63,59.985,1551119404,"201051344000890","174011545737251",35.52,3.00,0,354.37,427.41,77.7,73.1,0.340,1206243.3,1206243.3,16923,0,0,0,L,1122011218,1,123.59,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119408,234014.00
02/25/2019 13:30,2,0.523,ACTIVE,214.41,342.05,60.006,1551119404,"201051344000988","174011545737251",23.85,-5.50,0,330.93,358.88,12.7,10.3,0.075,943636.5,943636.5,9131,0,0,0,L,1122011218,1,122.01,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119409,234015.00
02/25/2019 13:30,2,1.750,ACTIVE,216.00,399.46,60.001,1551119404,"201051344000582","174011545737251",36.24,-0.50,0,335.44,434.63,64.3,60.2,0.499,1186032.0,1186032.0,16892,0,0,0,L,1122011218,1,123.59,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119410,234016.00
02/25/2019 13:30,2,0.365,ACTIVE,214.41,364.89,59.959,1551119404,"201051344000868","174011545737251",33.99,-6.50,0,333.03,410.28,12.7,10.3,0.049,1197892.9,1197892.9,40809,0,0,0,L,1122011218,1,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119411,234017.00
02/25/2019 13:30,2,0.902,ACTIVE,215.09,393.15,59.953,1551119404,"201051344000576","174011545737251",36.42,-4.00,0,360.38,430.42,33.2,30.2,0.230,1214586.5,1214586.5,12866,0,0,0,L,1122011218,1,122.46,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119412,234018.00
02/25/2019 13:30,2,1.047,ACTIVE,214.87,392.85,59.980,1551119404,"201051344001158","174011545737251",36.20,-3.00,0,367.60,432.82,38.3,35.1,0.292,1191126.9,1191126.9,9095,0,0,0,L,1122011218,1,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119413,234019.00
02/25/2019 13:30,2,3.562,ACTIVE,215.77,382.03,59.980,1551119404,"201051344000917","174011545737251",34.61,5.50,0,358.28,441.24,124.7,118.4,0.575,1203066.3,1203066.3,16755,0,0,0,L,1122011218,1,123.59,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119414,234020.00
02/25/2019 13:30,2,1.484,ACTIVE,215.32,349.26,59.996,1551119404,"201051344000417","174011545737251",22.96,-0.50,0,333.93,388.04,34.5,31.3,0.274,974846.7,974846.7,16998,0,0,0,L,1122011218,1,123.14,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119415,234021.00
02/25/2019 13:30,2,3.223,ACTIVE,215.32,382.33,60.001,1551119404,"201051344000685","174011545737251",34.77,4.00,0,361.29,434.02,113.5,107.6,0.535,1207394.6,1207394.6,16974,0,0,0,L,1122011218,1,124.04,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119416,234022.00
02/25/2019 13:30,2,1.734,ACTIVE,215.54,393.15,59.996,1551119404,"201051344000651","174011545737251",35.74,-0.50,0,337.54,427.71,62.8,58.7,0.499,1201056.4,1201056.4,16956,0,0,0,L,1122011218,1,123.81,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119417,234023.00
02/25/2019 13:30,2,0.971,ACTIVE,214.19,388.34,60.033,1551119404,"201051344000594","174011545737251",35.86,-1.50,0,351.67,425.31,35.4,32.2,0.252,1215829.5,1215829.5,40782,0,0,0,L,1122011218,1,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119418,234024.00
02/25/2019 13:30,2,0.453,ACTIVE,214.87,380.52,59.975,1551119404,"201051344000469","174011545737251",35.52,-7.00,0,331.53,402.77,16.4,13.9,0.075,1200003.1,1200003.1,9053,0,0,0,L,1122011218,1,122.01,123.59,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119419,234025.00
02/25/2019 13:30,2,2.146,ACTIVE,216.00,397.96,59.996,1551119404,"201051344000585","174011545737251",35.80,0.50,0,355.58,428.31,77.8,73.2,0.623,1215750.5,1215750.5,17005,0,0,0,L,1122011218,1,123.36,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119420,234026.00
02/25/2019 13:30,2,1.385,ACTIVE,215.32,403.67,59.985,1551119404,"201051344000853","174011545737251",37.03,-3.00,0,367.30,439.43,52.0,48.3,0.398,1218574.2,1218574.2,8680,0,0,0,L,1122011218,1,122.91,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119421,234027.00
02/25/2019 13:30,2,4.928,ACTIVE,215.54,363.39,59.990,1551119404,"201051344001145","174011545737251",32.30,6.00,0,329.13,447.25,161.2,153.7,0.742,1214874.4,1214874.4,16921,0,0,0,L,1122011218,1,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119422,234028.00
02/25/2019 13:30,2,2.389,ACTIVE,215.77,395.55,59.990,1551119404,"201051344000438","174011545737251",36.50,2.00,0,361.29,431.92,88.5,83.5,0.393,1208815.3,1208815.3,16969,0,0,0,L,1122011218,1,123.81,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119423,234029.00
02/25/2019 13:30,2,1.764,ACTIVE,215.54,399.76,59.990,1551119404,"201051344001135","174011545737251",36.32,1.00,0,335.74,431.92,65.0,60.8,0.521,1196766.7,1196766.7,16924,0,0,0,L,1122011218,1,123.59,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119424,234030.00
02/25/2019 13:30,2,1.123,ACTIVE,214.87,395.55,59.969,1551119404,"201051344000983","174011545737251",36.42,-3.50,0,368.80,434.33,41.4,38.1,0.323,1217364.8,1217364.8,8685,0,0,0,L,1122011218,1,122.23,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119425,234031.00
02/25/2019 13:30,2,2.980,ACTIVE,216.00,395.55,59.985,1551119404,"201051344001203","174011545737251",36.36,3.30,0,336.04,440.34,110.0,104.3,0.513,1205774.3,1205774.3,16968,0,0,0,L,1122011218,1,124.27,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119426,234032.00
02/25/2019 13:30,2,3.414,ACTIVE,215.32,390.14,60.022,1551119404,"201051344001230","174011545737251",35.58,5.50,0,354.67,436.73,123.2,117.0,0.561,1200252.7,1200252.7,16775,0,0,0,L,1122011218,1,123.59,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119427,234033.00
02/25/2019 13:30,2,1.736,ACTIVE,215.32,392.85,59.990,1551119404,"201051344000646","174011545737251",35.56,0.00,0,337.24,430.42,62.6,58.5,0.513,1194716.7,1194716.7,16936,0,0,0,L,1122011218,1,123.59,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119428,234034.00
02/25/2019 13:30,2,0.527,ACTIVE,214.87,379.02,59.985,1551119404,"201051344000867","174011545737251",35.27,-5.00,0,332.13,401.26,18.8,16.2,0.106,1196597.8,1196597.8,40841,0,0,0,L,1122011218,1,122.46,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119429,234035.00
02/25/2019 13:30,2,0.791,ACTIVE,215.32,373.91,59.996,1551119404,"201051344000633","174011545737251",34.43,-3.50,0,338.14,405.47,27.6,24.8,0.194,1195612.2,1195612.2,40903,0,0,0,L,1122011218,1,122.91,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119429,234036.00
02/25/2019 13:30,2,1.422,ACTIVE,215.09,400.06,59.996,1551119404,"201051344000955","174011545737251",36.72,0.50,0,367.00,437.93,52.9,49.1,0.411,1213965.9,1213965.9,16960,0,0,0,L,1122011218,1,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119430,234037.00
02/25/2019 13:30,2,1.004,ACTIVE,214.87,391.34,60.006,1551119404,"201051344000648","174011545737251",36.22,-5.50,0,355.88,427.71,36.8,33.6,0.270,1206715.7,1206715.7,40413,0,0,0,L,1122011218,1,122.01,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119431,234038.00
02/25/2019 13:30,2,0.895,ACTIVE,215.09,392.85,59.980,1551119404,"201051344000645","174011545737251",36.44,-4.00,0,335.74,424.41,33.1,30.1,0.230,1211641.6,1211641.6,40370,0,0,0,L,1122011218,1,122.46,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119432,234039.00
02/25/2019 13:30,2,2.061,ACTIVE,214.87,408.48,59.985,1551119404,"201051344000569","174011545737251",37.00,-1.50,0,334.54,437.33,77.2,72.5,0.619,1228096.1,1228096.1,8606,0,0,0,L,1122011218,1,121.78,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119433,234040.00
02/25/2019 13:30,2,1.869,ACTIVE,215.09,394.95,59.943,1551119404,"179051228000119","174011545737251",35.88,1.00,0,336.94,430.42,68.1,63.8,0.544,15813.7,15813.7,8665,0,0,0,L,46974696,1,122.46,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551119434,234041.00
02/25/2019 13:45,2,2.041,ACTIVE,215.77,406.67,60.017,1551120304,"201051344000579","174011545737251",37.13,-1.00,0,375.41,442.44,76.6,72.0,0.614,1225256.7,1225256.7,9043,0,0,0,L,1122011218,1,122.46,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120305,234042.00
02/25/2019 13:45,2,4.492,ACTIVE,216.90,396.45,60.033,1551120304,"201051344001025","174011545737251",35.94,3.70,0,355.58,432.52,163.5,155.9,0.725,1209928.8,1209928.8,16972,0,0,0,L,1122011218,1,124.04,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120306,234043.00
02/25/2019 13:45,2,4.293,ACTIVE,216.90,352.27,59.990,1551120304,"201051344001093","174011545737251",23.93,-0.50,0,320.71,389.84,103.7,98.1,0.460,1196705.1,1196705.1,16969,0,0,0,L,1122011218,1,124.27,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120307,234044.00
02/25/2019 13:45,2,0.787,ACTIVE,215.54,393.15,60.033,1551120304,"201051344000458","174011545737251",36.48,-2.50,0,334.54,408.48,29.1,26.2,0.190,1212639.1,1212639.1,8783,0,0,0,L,1122011218,1,122.68,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120308,234045.00
02/25/2019 13:45,2,3.404,ACTIVE,216.22,395.55,60.038,1551120304,"201051344000890","174011545737251",36.20,3.00,0,356.18,427.41,124.7,118.4,0.566,1206261.2,1206261.2,16924,0,0,0,L,1122011218,1,124.27,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120309,234046.00
02/25/2019 13:45,2,0.777,ACTIVE,215.32,348.36,60.043,1551120304,"201051344000988","174011545737251",24.47,-5.50,0,332.73,357.08,19.1,16.6,0.146,943639.1,943639.1,9132,0,0,0,L,1122011218,1,122.23,123.81,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120310,234047.00
02/25/2019 13:45,2,2.828,ACTIVE,217.35,402.16,60.038,1551120304,"201051344000582","174011545737251",37.01,0.00,0,335.44,434.02,106.1,100.5,0.468,1186047.3,1186047.3,16893,0,0,0,L,1122011218,1,124.49,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120311,234048.00
02/25/2019 13:45,2,0.514,ACTIVE,215.09,393.15,60.043,1551120304,"201051344000868","174011545737251",36.72,-6.50,0,335.74,404.57,19.1,16.5,0.102,1197895.4,1197895.4,40810,0,0,0,L,1122011218,1,122.23,123.81,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120312,234049.00
02/25/2019 13:45,2,1.465,ACTIVE,216.00,406.37,60.049,1551120304,"201051344000576","174011545737251",37.23,-5.00,0,335.14,426.51,55.3,51.5,0.420,1214594.3,1214594.3,12867,0,0,0,L,1122011218,1,122.68,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120312,234050.00
02/25/2019 13:45,2,1.809,ACTIVE,215.77,400.36,60.038,1551120304,"201051344001158","174011545737251",36.42,-3.50,0,336.34,430.72,66.7,62.5,0.548,1191136.0,1191136.0,9096,0,0,0,L,1122011218,1,122.46,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120314,234051.00
02/25/2019 13:45,2,6.252,ACTIVE,217.13,390.14,60.038,1551120304,"201051344000917","174011545737251",34.65,5.50,0,363.39,435.83,219.1,209.6,1.016,1203096.8,1203096.8,16756,0,0,0,L,1122011218,1,124.27,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120315,234052.00
02/25/2019 13:45,2,2.523,ACTIVE,216.67,355.58,60.043,1551120304,"201051344000417","174011545737251",23.52,-1.00,0,333.93,379.32,60.0,56.0,0.482,974854.8,974854.8,16999,0,0,0,L,1122011218,1,124.04,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120315,234053.00
02/25/2019 13:45,2,5.676,ACTIVE,216.45,388.04,60.033,1551120304,"201051344000685","174011545737251",34.71,3.00,0,365.49,431.32,199.4,190.6,0.932,1207422.7,1207422.7,16975,0,0,0,L,1122011218,1,124.72,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120316,234054.00
02/25/2019 13:45,2,2.957,ACTIVE,217.35,397.35,60.059,1551120304,"201051344000651","174011545737251",36.42,-2.00,0,337.24,430.72,109.4,103.7,0.482,1201071.4,1201071.4,16957,0,0,0,L,1122011218,1,124.94,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120317,234055.00
02/25/2019 13:45,2,1.482,ACTIVE,214.64,401.56,60.043,1551120304,"201051344000594","174011545737251",36.72,-1.50,0,333.03,420.20,55.2,51.4,0.415,1215837.1,1215837.1,40783,0,0,0,L,1122011218,1,122.01,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120318,234056.00
02/25/2019 13:45,2,0.633,ACTIVE,215.77,384.43,60.038,1551120304,"201051344000469","174011545737251",35.74,-8.00,0,334.24,402.77,22.9,20.2,0.137,1200006.2,1200006.2,9054,0,0,0,L,1122011218,1,122.01,124.04,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120319,234057.00
02/25/2019 13:45,2,3.469,ACTIVE,217.35,401.56,60.043,1551120304,"201051344000585","174011545737251",36.72,-0.50,0,362.19,430.42,128.8,122.3,0.575,1215767.5,1215767.5,17006,0,0,0,L,1122011218,1,124.04,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120320,234058.00
02/25/2019 13:45,2,2.221,ACTIVE,216.22,403.97,60.033,1551120304,"201051344000853","174011545737251",37.29,-3.50,0,377.82,441.84,83.9,79.0,0.367,1218585.2,1218585.2,8681,0,0,0,L,1122011218,1,122.91,124.04,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120321,234059.00
02/25/2019 13:45,2,7.361,ACTIVE,216.67,386.23,60.043,1551120304,"201051344001145","174011545737251",33.91,5.00,0,342.05,434.93,252.8,242.1,1.131,1214909.7,1214909.7,16922,0,0,0,L,1122011218,1,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120322,234060.00
02/25/2019 13:45,2,3.889,ACTIVE,217.13,404.27,60.033,1551120304,"201051344000438","174011545737251",36.88,3.00,0,367.60,437.33,145.1,138.1,0.672,1208834.3,1208834.3,16970,0,0,0,L,1122011218,1,124.72,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120323,234061.00
02/25/2019 13:45,2,2.908,ACTIVE,217.13,399.16,60.038,1551120304,"201051344001135","174011545737251",36.72,0.50,0,370.60,434.63,108.1,102.4,0.477,1196780.5,1196780.5,16925,0,0,0,L,1122011218,1,124.49,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120324,234062.00
02/25/2019 13:45,2,1.746,ACTIVE,215.54,408.18,60.012,1551120304,"201051344000983","174011545737251",37.15,-3.50,0,335.44,431.62,65.6,61.4,0.548,1217373.2,1217373.2,8686,0,0,0,L,1122011218,1,122.46,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120325,234063.00
02/25/2019 13:45,2,4.998,ACTIVE,217.58,399.46,60.033,1551120304,"201051344001203","174011545737251",36.10,4.00,0,361.89,439.13,182.8,174.5,0.844,1205797.8,1205797.8,16969,0,0,0,L,1122011218,1,125.17,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120326,234064.00
02/25/2019 13:45,2,5.771,ACTIVE,216.67,397.35,60.033,1551120304,"201051344001230","174011545737251",35.50,5.50,0,369.10,437.63,207.6,198.4,0.937,1200279.3,1200279.3,16776,0,0,0,L,1122011218,1,124.49,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120327,234065.00
02/25/2019 13:45,2,2.721,ACTIVE,216.67,395.55,60.028,1551120304,"201051344000646","174011545737251",36.34,-1.00,0,364.29,431.02,100.2,94.8,0.446,1194729.7,1194729.7,16937,0,0,0,L,1122011218,1,124.49,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120328,234066.00
02/25/2019 13:45,2,0.756,ACTIVE,215.54,387.14,60.028,1551120304,"201051344000867","174011545737251",36.02,-4.00,0,334.54,399.16,27.6,24.7,0.177,1196601.5,1196601.5,40842,0,0,0,L,1122011218,1,122.68,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120329,234067.00
02/25/2019 13:45,2,1.137,ACTIVE,215.77,382.03,60.022,1551120304,"201051344000633","174011545737251",34.99,-3.50,0,334.24,401.86,40.4,37.0,0.305,1195617.6,1195617.6,40904,0,0,0,L,1122011218,1,122.91,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120330,234068.00
02/25/2019 13:45,2,2.092,ACTIVE,216.45,404.87,60.038,1551120304,"201051344000955","174011545737251",37.47,-0.50,0,379.32,438.53,79.6,74.9,0.358,1213976.9,1213976.9,16961,0,0,0,L,1122011218,1,123.81,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120330,234069.00
02/25/2019 13:45,2,1.498,ACTIVE,215.54,403.67,60.033,1551120304,"201051344000648","174011545737251",36.96,-6.00,0,332.73,423.81,56.2,52.3,0.433,1206723.5,1206723.5,40414,0,0,0,L,1122011218,1,122.01,124.04,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120331,234070.00
02/25/2019 13:45,2,1.320,ACTIVE,216.00,401.86,60.038,1551120304,"201051344000645","174011545737251",36.94,-4.00,0,333.93,425.91,49.5,45.8,0.380,1211648.3,1211648.3,40371,0,0,0,L,1122011218,1,122.68,124.04,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120332,234071.00
02/25/2019 13:45,2,3.238,ACTIVE,215.77,406.97,60.043,1551120304,"201051344000569","174011545737251",37.31,-2.00,0,374.81,440.64,122.8,116.6,0.561,1228112.1,1228112.1,8607,0,0,0,L,1122011218,1,122.01,123.81,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120333,234072.00
02/25/2019 13:45,2,2.854,ACTIVE,216.00,393.75,60.038,1551120304,"179051228000119","174011545737251",36.48,1.00,0,361.59,429.22,105.5,99.9,0.482,15827.8,15827.8,8666,0,0,0,L,46974696,1,122.68,124.49,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551120334,234073.00
02/25/2019 14:00,2,1.480,ACTIVE,214.87,402.77,60.012,1551121204,"201051344000579","174011545737251",36.98,-1.00,0,378.72,440.64,55.4,51.5,0.415,1225269.8,1225269.8,9044,0,0,0,L,1122011218,1,122.23,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121205,234074.00
02/25/2019 14:00,2,3.262,ACTIVE,215.77,389.84,60.028,1551121204,"201051344001025","174011545737251",35.72,4.50,0,360.69,433.42,117.9,111.8,0.530,1209957.3,1209957.3,16973,0,0,0,L,1122011218,1,123.36,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121206,234075.00
02/25/2019 14:00,2,3.225,ACTIVE,215.77,359.78,60.006,1551121204,"201051344001093","174011545737251",23.30,-0.50,0,319.51,390.74,76.1,71.6,0.601,1196723.3,1196723.3,16970,0,0,0,L,1122011218,1,123.59,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121207,234076.00
02/25/2019 14:00,2,0.578,ACTIVE,214.64,386.53,60.022,1551121204,"201051344000458","174011545737251",36.18,-2.50,0,336.64,410.58,21.2,18.6,0.115,1212644.0,1212644.0,8784,0,0,0,L,1122011218,1,122.23,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121208,234077.00
02/25/2019 14:00,2,2.389,ACTIVE,215.32,390.44,60.017,1551121204,"201051344000890","174011545737251",36.02,3.30,0,360.38,425.61,87.0,82.1,0.376,1206282.8,1206282.8,16925,0,0,0,L,1122011218,1,123.59,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121209,234078.00
02/25/2019 14:00,2,0.553,ACTIVE,214.41,343.85,60.012,1551121204,"201051344000988","174011545737251",24.21,-5.50,0,336.04,357.38,13.6,11.2,0.084,943642.2,943642.2,9133,0,0,0,L,1122011218,1,121.78,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121209,234079.00
02/25/2019 14:00,2,1.957,ACTIVE,216.22,401.56,60.017,1551121204,"201051344000582","174011545737251",36.26,-0.50,0,335.74,434.02,72.1,67.6,0.561,1186065.8,1186065.8,16894,0,0,0,L,1122011218,1,123.81,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121210,234080.00
02/25/2019 14:00,2,0.387,ACTIVE,214.41,376.92,60.017,1551121204,"201051344000868","174011545737251",35.15,-6.50,0,336.64,404.57,13.9,11.5,0.062,1197898.5,1197898.5,40811,0,0,0,L,1122011218,1,122.01,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121211,234081.00
02/25/2019 14:00,2,1.014,ACTIVE,215.09,394.95,59.996,1551121204,"201051344000576","174011545737251",36.44,-4.00,0,378.42,429.22,37.5,34.2,0.274,1214603.6,1214603.6,12868,0,0,0,L,1122011218,1,122.46,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121212,234082.00
02/25/2019 14:00,2,1.195,ACTIVE,214.87,394.65,59.990,1551121204,"201051344001158","174011545737251",36.26,-3.50,0,378.12,433.42,43.9,40.4,0.345,1191146.9,1191146.9,9097,0,0,0,L,1122011218,1,122.01,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121213,234083.00
02/25/2019 14:00,2,4.119,ACTIVE,216.00,380.82,60.022,1551121204,"201051344000917","174011545737251",34.39,6.00,0,358.28,438.53,143.4,136.5,0.667,1203133.4,1203133.4,16757,0,0,0,L,1122011218,1,123.59,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121214,234084.00
02/25/2019 14:00,2,1.686,ACTIVE,215.77,349.26,60.033,1551121204,"201051344000417","174011545737251",23.04,-1.00,0,335.14,381.73,39.5,36.2,0.314,974864.6,974864.6,17000,0,0,0,L,1122011218,1,123.36,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121215,234085.00
02/25/2019 14:00,2,3.750,ACTIVE,215.54,384.13,59.975,1551121204,"201051344000685","174011545737251",34.77,4.00,0,362.79,435.83,132.1,125.5,0.628,1207456.3,1207456.3,16976,0,0,0,L,1122011218,1,124.27,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121216,234086.00
02/25/2019 14:00,2,2.043,ACTIVE,216.00,396.15,59.990,1551121204,"201051344000651","174011545737251",35.80,-0.50,0,337.24,429.22,74.1,69.6,0.592,1201089.4,1201089.4,16958,0,0,0,L,1122011218,1,124.27,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121217,234087.00
02/25/2019 14:00,2,1.078,ACTIVE,214.19,391.04,60.012,1551121204,"201051344000594","174011545737251",35.96,-1.50,0,373.91,422.00,39.3,36.0,0.287,1215845.9,1215845.9,40784,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121218,234088.00
02/25/2019 14:00,2,0.475,ACTIVE,215.09,388.04,60.054,1551121204,"201051344000469","174011545737251",36.34,-7.00,0,336.64,402.77,17.5,14.9,0.088,1200009.8,1200009.8,9055,0,0,0,L,1122011218,1,121.78,123.59,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121219,234089.00
02/25/2019 14:00,2,2.479,ACTIVE,216.45,394.65,60.006,1551121204,"201051344000585","174011545737251",36.32,0.50,0,361.29,429.22,91.2,86.1,0.402,1215787.9,1215787.9,17007,0,0,0,L,1122011218,1,123.59,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121220,234090.00
02/25/2019 14:00,2,1.672,ACTIVE,215.54,404.87,60.028,1551121204,"201051344000853","174011545737251",36.90,-3.50,0,374.21,437.93,62.5,58.4,0.499,1218598.3,1218598.3,8682,0,0,0,L,1122011218,1,122.68,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121221,234091.00
02/25/2019 14:00,2,5.684,ACTIVE,216.00,367.00,60.017,1551121204,"201051344001145","174011545737251",32.56,5.00,0,340.55,440.04,187.5,179.0,0.857,1214950.6,1214950.6,16923,0,0,0,L,1122011218,1,123.81,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121221,234092.00
02/25/2019 14:00,2,2.963,ACTIVE,216.22,393.75,59.985,1551121204,"201051344000438","174011545737251",36.14,3.30,0,363.69,432.22,108.5,102.8,0.486,1208857.2,1208857.2,16971,0,0,0,L,1122011218,1,124.27,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121222,234093.00
02/25/2019 14:00,2,2.100,ACTIVE,216.22,403.37,60.049,1551121204,"201051344001135","174011545737251",36.42,1.00,0,336.64,432.22,77.5,72.9,0.619,1196796.8,1196796.8,16926,0,0,0,L,1122011218,1,124.04,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121223,234094.00
02/25/2019 14:00,2,1.309,ACTIVE,215.09,395.25,60.022,1551121204,"201051344000983","174011545737251",36.28,-3.50,0,379.32,432.22,48.0,44.4,0.384,1217383.2,1217383.2,8687,0,0,0,L,1122011218,1,122.23,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121224,234095.00
02/25/2019 14:00,2,3.760,ACTIVE,216.67,395.25,60.017,1551121204,"201051344001203","174011545737251",36.12,4.50,0,361.59,437.03,137.5,130.8,0.632,1205826.3,1205826.3,16970,0,0,0,L,1122011218,1,124.49,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121225,234096.00
02/25/2019 14:00,2,4.422,ACTIVE,215.77,385.93,60.017,1551121204,"201051344001230","174011545737251",34.81,4.50,0,363.69,436.73,155.9,148.6,0.707,1200311.7,1200311.7,16777,0,0,0,L,1122011218,1,124.04,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121226,234097.00
02/25/2019 14:00,2,1.996,ACTIVE,215.77,397.35,60.006,1551121204,"201051344000646","174011545737251",35.80,-0.50,0,335.14,431.62,72.5,68.0,0.592,1194745.3,1194745.3,16938,0,0,0,L,1122011218,1,123.81,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121227,234098.00
02/25/2019 14:00,2,0.578,ACTIVE,215.09,378.72,60.033,1551121204,"201051344000867","174011545737251",35.27,-5.00,0,335.44,400.66,20.7,18.1,0.119,1196605.6,1196605.6,40843,0,0,0,L,1122011218,1,122.46,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121228,234099.00
02/25/2019 14:00,2,0.818,ACTIVE,215.32,381.12,60.038,1551121204,"201051344000633","174011545737251",35.13,-3.50,0,337.54,400.36,29.2,26.3,0.208,1195624.0,1195624.0,40905,0,0,0,L,1122011218,1,122.68,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121229,234100.00
02/25/2019 14:00,2,1.590,ACTIVE,215.54,399.76,60.017,1551121204,"201051344000955","174011545737251",36.42,-0.50,0,374.51,437.33,58.8,54.8,0.464,1213989.7,1213989.7,16962,0,0,0,L,1122011218,1,123.36,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121230,234101.00
02/25/2019 14:00,2,1.184,ACTIVE,214.87,396.15,59.996,1551121204,"201051344000648","174011545737251",36.46,-6.00,0,374.51,422.00,43.8,40.3,0.323,1206732.4,1206732.4,40415,0,0,0,L,1122011218,1,121.78,123.59,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121231,234102.00
02/25/2019 14:00,2,1.004,ACTIVE,215.32,399.76,60.012,1551121204,"201051344000645","174011545737251",36.96,-4.00,0,339.95,424.41,37.9,34.7,0.265,1211655.9,1211655.9,40372,0,0,0,L,1122011218,1,122.46,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121232,234103.00
02/25/2019 14:00,2,2.406,ACTIVE,215.09,403.37,60.022,1551121204,"201051344000569","174011545737251",37.27,-0.50,0,334.84,440.64,90.7,85.7,0.407,1228131.2,1228131.2,8608,0,0,0,L,1122011218,1,121.78,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121233,234104.00
02/25/2019 14:00,2,2.143,ACTIVE,215.32,391.04,60.006,1551121204,"179051228000119","174011545737251",36.06,1.00,0,338.44,429.82,78.3,73.7,0.340,15844.3,15844.3,8667,0,0,0,L,46974696,1,122.46,124.04,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551121234,234105.00
02/25/2019 14:15,2,1.975,ACTIVE,216.00,401.86,60.017,1551122104,"201051344000579","174011545737251",36.34,-1.00,0,377.52,436.13,72.7,68.2,0.583,1225282.5,1225282.5,9045,0,0,0,L,1122011218,1,122.68,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122105,234106.00
02/25/2019 14:15,2,4.721,ACTIVE,217.13,392.25,60.001,1551122104,"201051344001025","174011545737251",35.52,4.50,0,370.90,429.82,169.8,162.0,0.765,1209985.7,1209985.7,16974,0,0,0,L,1122011218,1,124.27,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122106,234107.00
02/25/2019 14:15,2,4.549,ACTIVE,217.35,354.07,59.975,1551122104,"201051344001093","174011545737251",23.52,0.50,0,318.91,390.44,108.6,102.9,0.468,1196741.1,1196741.1,16971,0,0,0,L,1122011218,1,124.49,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122107,234108.00
02/25/2019 14:15,2,0.684,ACTIVE,215.54,389.54,60.017,1551122104,"201051344000458","174011545737251",36.30,-2.00,0,334.24,405.77,25.1,22.3,0.159,1212648.7,1212648.7,8785,0,0,0,L,1122011218,1,122.68,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122108,234109.00
02/25/2019 14:15,2,3.197,ACTIVE,216.45,393.45,60.022,1551122104,"201051344000890","174011545737251",36.04,4.00,0,361.89,428.01,116.6,110.6,0.517,1206304.0,1206304.0,16926,0,0,0,L,1122011218,1,124.27,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122109,234110.00
02/25/2019 14:15,2,0.672,ACTIVE,215.32,345.06,60.043,1551122104,"201051344000988","174011545737251",24.35,-5.50,0,324.32,353.47,16.6,14.1,0.110,943645.1,943645.1,9134,0,0,0,L,1122011218,1,122.23,123.81,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122110,234111.00
02/25/2019 14:15,2,2.695,ACTIVE,217.58,395.25,60.012,1551122104,"201051344000582","174011545737251",36.32,0.00,0,360.99,433.42,99.1,93.7,0.433,1186083.9,1186083.9,16895,0,0,0,L,1122011218,1,124.49,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122111,234112.00
02/25/2019 14:15,2,0.412,ACTIVE,215.32,385.33,60.022,1551122104,"201051344000868","174011545737251",36.08,-6.00,0,334.84,404.57,15.2,12.7,0.075,1197901.4,1197901.4,40812,0,0,0,L,1122011218,1,122.46,123.81,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122112,234113.00
02/25/2019 14:15,2,1.035,ACTIVE,215.77,396.45,60.054,1551122104,"201051344000576","174011545737251",36.68,-4.00,0,336.94,423.50,38.5,35.2,0.270,1214612.5,1214612.5,12869,0,0,0,L,1122011218,1,122.91,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122113,234114.00
02/25/2019 14:15,2,1.223,ACTIVE,215.54,396.45,60.006,1551122104,"201051344001158","174011545737251",36.40,-3.00,0,376.92,428.91,45.2,41.7,0.354,1191157.4,1191157.4,9098,0,0,0,L,1122011218,1,122.46,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122114,234115.00
02/25/2019 14:15,2,4.451,ACTIVE,216.45,379.02,60.012,1551122104,"201051344000917","174011545737251",34.01,7.00,0,354.67,431.92,153.1,145.8,0.707,1203169.3,1203169.3,16758,0,0,0,L,1122011218,1,123.81,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122115,234116.00
02/25/2019 14:15,2,1.787,ACTIVE,216.00,351.37,60.006,1551122104,"201051344000417","174011545737251",23.04,-0.50,0,325.22,379.92,41.8,38.4,0.327,974874.3,974874.3,17001,0,0,0,L,1122011218,1,123.59,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122116,234117.00
02/25/2019 14:15,2,3.975,ACTIVE,215.77,381.12,60.022,1551122104,"201051344000685","174011545737251",34.49,3.30,0,357.08,431.02,138.8,132.1,0.658,1207489.7,1207489.7,16977,0,0,0,L,1122011218,1,124.49,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122117,234118.00
02/25/2019 14:15,2,2.039,ACTIVE,216.45,397.05,60.012,1551122104,"201051344000651","174011545737251",35.90,0.00,0,361.29,429.82,74.0,69.5,0.597,1201107.2,1201107.2,16959,0,0,0,L,1122011218,1,124.27,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122118,234119.00
02/25/2019 14:15,2,1.029,ACTIVE,214.64,388.64,60.017,1551122104,"201051344000594","174011545737251",35.86,-1.50,0,335.14,415.69,37.4,34.1,0.261,1215854.4,1215854.4,40785,0,0,0,L,1122011218,1,122.23,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122118,234120.00
02/25/2019 14:15,2,0.455,ACTIVE,215.32,381.73,60.022,1551122104,"201051344000469","174011545737251",35.56,-7.00,0,334.84,400.36,16.4,13.9,0.071,1200013.3,1200013.3,9056,0,0,0,L,1122011218,1,122.01,123.81,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122119,234121.00
02/25/2019 14:15,2,2.338,ACTIVE,216.45,391.64,59.990,1551122104,"201051344000585","174011545737251",36.04,1.50,0,362.49,427.71,85.4,80.5,0.376,1215808.1,1215808.1,17008,0,0,0,L,1122011218,1,123.59,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122120,234122.00
02/25/2019 14:15,2,1.465,ACTIVE,215.54,396.45,59.990,1551122104,"201051344000853","174011545737251",36.30,-3.50,0,374.21,437.03,53.9,50.1,0.415,1218611.1,1218611.1,8683,0,0,0,L,1122011218,1,122.91,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122121,234123.00
02/25/2019 14:15,2,5.016,ACTIVE,216.00,364.59,60.022,1551122104,"201051344001145","174011545737251",32.38,5.50,0,337.84,422.60,164.4,156.8,0.751,1214990.3,1214990.3,16924,0,0,0,L,1122011218,1,123.81,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122122,234124.00
02/25/2019 14:15,2,2.654,ACTIVE,216.22,394.95,60.043,1551122104,"201051344000438","174011545737251",36.30,4.00,0,360.08,431.62,97.9,92.6,0.438,1208880.2,1208880.2,16972,0,0,0,L,1122011218,1,124.04,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122123,234125.00
02/25/2019 14:15,2,1.906,ACTIVE,216.00,398.86,60.017,1551122104,"201051344001135","174011545737251",36.12,2.00,0,365.80,433.12,69.6,65.3,0.561,1196813.0,1196813.0,16927,0,0,0,L,1122011218,1,123.81,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122124,234126.00
02/25/2019 14:15,2,1.361,ACTIVE,215.32,402.46,60.028,1551122104,"201051344000983","174011545737251",36.94,-3.50,0,377.22,425.01,51.0,47.3,0.420,1217392.9,1217392.9,8688,0,0,0,L,1122011218,1,122.68,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122125,234127.00
02/25/2019 14:15,2,4.039,ACTIVE,216.67,393.15,60.038,1551122104,"201051344001203","174011545737251",35.80,4.00,0,372.11,435.83,146.2,139.2,0.685,1205855.1,1205855.1,16971,0,0,0,L,1122011218,1,124.72,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122126,234128.00
02/25/2019 14:15,2,5.123,ACTIVE,216.22,383.53,60.028,1551122104,"201051344001230","174011545737251",34.41,5.50,0,360.38,433.42,178.7,170.6,0.813,1200344.9,1200344.9,16778,0,0,0,L,1122011218,1,124.27,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122127,234129.00
02/25/2019 14:15,2,2.416,ACTIVE,216.45,391.34,60.028,1551122104,"201051344000646","174011545737251",35.92,0.50,0,360.69,429.82,88.0,83.0,0.398,1194760.6,1194760.6,16939,0,0,0,L,1122011218,1,124.49,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122128,234130.00
02/25/2019 14:15,2,0.641,ACTIVE,215.77,382.93,60.012,1551122104,"201051344000867","174011545737251",35.64,-4.00,0,336.04,396.45,23.1,20.4,0.137,1196609.7,1196609.7,40844,0,0,0,L,1122011218,1,122.91,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122129,234131.00
02/25/2019 14:15,2,0.930,ACTIVE,216.00,378.72,59.996,1551122104,"201051344000633","174011545737251",34.85,-3.50,0,336.34,399.16,32.9,29.8,0.243,1195630.1,1195630.1,40906,0,0,0,L,1122011218,1,123.14,124.04,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122130,234132.00
02/25/2019 14:15,2,1.922,ACTIVE,216.22,404.87,60.028,1551122104,"201051344000955","174011545737251",36.70,0.00,0,371.51,435.23,71.5,67.1,0.570,1214002.3,1214002.3,16963,0,0,0,L,1122011218,1,123.81,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122130,234133.00
02/25/2019 14:15,2,1.307,ACTIVE,215.54,397.05,60.038,1551122104,"201051344000648","174011545737251",36.56,-5.50,0,335.74,421.40,48.6,45.0,0.362,1206741.1,1206741.1,40416,0,0,0,L,1122011218,1,122.23,123.81,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122131,234134.00
02/25/2019 14:15,2,1.174,ACTIVE,216.00,397.96,60.022,1551122104,"201051344000645","174011545737251",36.70,-3.50,0,336.34,421.10,43.8,40.3,0.331,1211663.5,1211663.5,40373,0,0,0,L,1122011218,1,122.91,124.04,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122132,234135.00
02/25/2019 14:15,2,2.893,ACTIVE,215.77,403.67,59.980,1551122104,"201051344000569","174011545737251",37.17,-1.50,0,371.21,438.53,109.0,103.2,0.486,1228150.0,1228150.0,8609,0,0,0,L,1122011218,1,122.46,123.81,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122133,234136.00
02/25/2019 14:15,2,2.555,ACTIVE,216.22,387.74,59.980,1551122104,"179051228000119","174011545737251",35.84,1.50,0,357.08,429.52,92.9,87.7,0.438,15860.6,15860.6,8668,0,0,0,L,46974696,1,122.91,124.49,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551122134,234137.00
02/25/2019 14:30,2,0.900,ACTIVE,214.41,396.15,60.028,1551123004,"201051344000579","174011545737251",36.80,-0.50,0,373.01,437.63,33.6,30.5,0.225,1225294.2,1225294.2,9046,0,0,0,L,1122011218,1,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123006,234138.00
02/25/2019 14:30,2,1.994,ACTIVE,214.64,392.85,60.028,1551123004,"201051344001025","174011545737251",35.44,3.30,0,360.38,431.02,71.7,67.3,0.561,1210012.4,1210012.4,16975,0,0,0,L,1122011218,1,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123006,234139.00
02/25/2019 14:30,2,1.881,ACTIVE,214.87,350.77,60.022,1551123004,"201051344001093","174011545737251",23.60,-0.50,0,318.30,390.44,45.0,41.5,0.331,1196757.9,1196757.9,16972,0,0,0,L,1122011218,1,123.14,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123007,234140.00
02/25/2019 14:30,2,0.387,ACTIVE,214.19,376.62,60.028,1551123004,"201051344000458","174011545737251",35.19,-2.00,0,334.84,407.27,13.8,11.4,0.053,1212653.0,1212653.0,8786,0,0,0,L,1122011218,1,122.23,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123008,234141.00
02/25/2019 14:30,2,1.463,ACTIVE,214.19,389.84,60.038,1551123004,"201051344000890","174011545737251",35.64,3.00,0,333.63,423.20,52.8,49.1,0.398,1206323.4,1206323.4,16927,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123009,234142.00
02/25/2019 14:30,2,0.371,ACTIVE,214.19,340.25,60.028,1551123004,"201051344000988","174011545737251",23.36,-5.50,0,333.93,355.28,8.8,6.6,0.040,943647.7,943647.7,9135,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123010,234143.00
02/25/2019 14:30,2,1.238,ACTIVE,215.32,392.25,60.038,1551123004,"201051344000582","174011545737251",36.00,-1.00,0,336.34,430.42,45.2,41.7,0.340,1186100.6,1186100.6,16896,0,0,0,L,1122011218,1,123.36,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123011,234144.00
02/25/2019 14:30,2,0.268,ACTIVE,214.19,338.14,60.065,1551123004,"201051344000868","174011545737251",30.81,-6.00,0,335.44,402.46,8.4,6.2,0.022,1197904.1,1197904.1,40813,0,0,0,L,1122011218,1,122.01,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123012,234145.00
