ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 14:30,2,0.604,ACTIVE,214.87,390.74,60.028,1551123004,"201051344000576","174011545737251",36.38,-4.00,0,334.24,424.41,22.2,19.5,0.141,1214620.6,1214620.6,12870,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123013,234146.00
02/25/2019 14:30,2,0.697,ACTIVE,214.41,388.34,60.038,1551123004,"201051344001158","174011545737251",36.08,-3.00,0,376.01,430.12,25.5,22.7,0.181,1191166.9,1191166.9,9099,0,0,0,L,1122011218,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123014,234147.00
02/25/2019 14:30,2,2.340,ACTIVE,214.87,374.81,60.028,1551123004,"201051344000917","174011545737251",34.25,7.00,0,353.77,431.62,81.2,76.4,0.367,1203202.1,1203202.1,16759,0,0,0,L,1122011218,1,122.91,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123015,234148.00
02/25/2019 14:30,2,1.041,ACTIVE,214.87,344.15,60.028,1551123004,"201051344000417","174011545737251",22.84,-1.00,0,335.14,381.12,24.1,21.4,0.168,974883.1,974883.1,17002,0,0,0,L,1122011218,1,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123016,234149.00
02/25/2019 14:30,2,2.193,ACTIVE,214.64,380.82,60.022,1551123004,"201051344000685","174011545737251",34.53,3.00,0,350.17,428.31,76.7,72.1,0.641,1207520.3,1207520.3,16978,0,0,0,L,1122011218,1,123.81,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123017,234150.00
02/25/2019 14:30,2,1.172,ACTIVE,214.87,386.83,60.038,1551123004,"201051344000651","174011545737251",35.54,-1.00,0,337.24,427.41,42.2,38.8,0.314,1201123.5,1201123.5,16960,0,0,0,L,1122011218,1,123.59,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123018,234151.00
02/25/2019 14:30,2,0.592,ACTIVE,213.74,380.52,60.028,1551123004,"201051344000594","174011545737251",35.29,-2.00,0,332.73,417.79,21.1,18.5,0.124,1215862.2,1215862.2,40786,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123019,234152.00
02/25/2019 14:30,2,0.318,ACTIVE,214.41,338.74,60.022,1551123004,"201051344000469","174011545737251",31.01,-7.00,0,334.84,401.26,10.0,7.7,0.031,1200016.4,1200016.4,9057,0,0,0,L,1122011218,1,121.78,123.14,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123020,234153.00
02/25/2019 14:30,2,1.258,ACTIVE,214.87,394.95,60.022,1551123004,"201051344000585","174011545737251",36.22,-0.50,0,334.54,428.61,46.2,42.7,0.349,1215826.5,1215826.5,17009,0,0,0,L,1122011218,1,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123021,234154.00
02/25/2019 14:30,2,0.791,ACTIVE,214.87,395.85,60.038,1551123004,"201051344000853","174011545737251",36.80,-3.00,0,371.51,434.33,29.4,26.5,0.203,1218622.6,1218622.6,8684,0,0,0,L,1122011218,1,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123022,234155.00
02/25/2019 14:30,2,2.488,ACTIVE,214.64,362.19,60.028,1551123004,"201051344001145","174011545737251",33.00,4.00,0,339.34,425.61,83.2,78.4,0.380,1215025.7,1215025.7,16925,0,0,0,L,1122011218,1,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123023,234156.00
02/25/2019 14:30,2,1.477,ACTIVE,214.64,393.75,60.054,1551123004,"201051344000438","174011545737251",35.94,1.50,0,361.89,429.82,53.7,49.9,0.415,1208901.5,1208901.5,16973,0,0,0,L,1122011218,1,123.14,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123024,234157.00
02/25/2019 14:30,2,1.006,ACTIVE,214.19,392.25,60.022,1551123004,"201051344001135","174011545737251",36.24,0.50,0,336.04,430.42,37.0,33.8,0.274,1196827.8,1196827.8,16928,0,0,0,L,1122011218,1,122.91,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123025,234158.00
02/25/2019 14:30,2,0.617,ACTIVE,214.41,383.83,60.033,1551123004,"201051344000983","174011545737251",35.66,-3.50,0,377.22,426.21,22.3,19.6,0.146,1217401.6,1217401.6,8689,0,0,0,L,1122011218,1,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123026,234159.00
02/25/2019 14:30,2,1.785,ACTIVE,214.64,394.35,60.033,1551123004,"201051344001203","174011545737251",35.80,3.30,0,361.29,435.23,64.8,60.7,0.521,1205882.0,1205882.0,16972,0,0,0,L,1122011218,1,123.59,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123026,234160.00
02/25/2019 14:30,2,2.150,ACTIVE,214.41,383.83,60.033,1551123004,"201051344001230","174011545737251",34.21,4.50,0,351.97,431.32,74.5,69.9,0.601,1200375.9,1200375.9,16779,0,0,0,L,1122011218,1,123.14,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123027,234161.00
02/25/2019 14:30,2,0.967,ACTIVE,214.19,386.53,60.028,1551123004,"201051344000646","174011545737251",35.60,-1.00,0,333.93,428.61,34.9,31.8,0.261,1194774.6,1194774.6,16940,0,0,0,L,1122011218,1,123.14,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123028,234162.00
02/25/2019 14:30,2,0.322,ACTIVE,214.64,338.44,60.038,1551123004,"201051344000867","174011545737251",31.13,-4.00,0,333.63,396.45,10.2,8.0,0.035,1196613.3,1196613.3,40845,0,0,0,L,1122011218,1,122.68,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123029,234163.00
02/25/2019 14:30,2,0.455,ACTIVE,214.87,363.69,60.043,1551123004,"201051344000633","174011545737251",33.68,-3.50,0,335.14,398.56,15.6,13.1,0.080,1195635.6,1195635.6,40907,0,0,0,L,1122011218,1,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123030,234164.00
02/25/2019 14:30,2,0.809,ACTIVE,214.19,394.35,60.038,1551123004,"201051344000955","174011545737251",36.66,-0.50,0,372.11,434.02,30.0,27.1,0.203,1214013.8,1214013.8,16964,0,0,0,L,1122011218,1,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123031,234165.00
02/25/2019 14:30,2,0.580,ACTIVE,214.41,379.32,60.017,1551123004,"201051344000648","174011545737251",35.36,-5.50,0,334.24,420.80,20.8,18.1,0.124,1206748.9,1206748.9,40417,0,0,0,L,1122011218,1,121.78,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123032,234166.00
02/25/2019 14:30,2,0.584,ACTIVE,214.64,341.75,60.033,1551123004,"201051344000645","174011545737251",30.24,-3.50,0,335.74,421.10,17.9,15.4,0.110,1211670.1,1211670.1,40374,0,0,0,L,1122011218,1,122.46,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123033,234167.00
02/25/2019 14:30,2,1.113,ACTIVE,214.41,401.26,60.038,1551123004,"201051344000569","174011545737251",37.07,-2.50,0,333.93,437.33,41.9,38.5,0.309,1228167.0,1228167.0,8610,0,0,0,L,1122011218,1,122.01,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123034,234168.00
02/25/2019 14:30,2,1.018,ACTIVE,214.64,384.73,60.022,1551123004,"179051228000119","174011545737251",35.50,0.00,0,336.94,430.42,36.6,33.4,0.261,15875.2,15875.2,8669,0,0,0,L,46974696,1,122.46,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123035,234169.00
02/25/2019 14:45,2,0.744,ACTIVE,214.19,400.36,60.017,1551123904,"201051344000579","174011545737251",37.33,-2.00,0,332.13,411.78,28.2,25.3,0.172,1225300.4,1225300.4,9047,0,0,0,L,1122011218,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123905,234170.00
02/25/2019 14:45,2,1.658,ACTIVE,214.19,388.94,60.017,1551123904,"201051344001025","174011545737251",35.42,-0.50,0,370.90,421.70,59.6,55.6,0.464,1210025.9,1210025.9,16976,0,0,0,L,1122011218,1,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123906,234171.00
02/25/2019 14:45,2,1.576,ACTIVE,214.19,347.76,60.012,1551123904,"201051344001093","174011545737251",23.34,-2.50,0,333.93,368.80,37.3,34.1,0.278,1196766.2,1196766.2,16973,0,0,0,L,1122011218,1,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123907,234172.00
02/25/2019 14:45,2,0.334,ACTIVE,213.96,369.70,60.012,1551123904,"201051344000458","174011545737251",34.59,-3.00,0,333.03,383.23,11.7,9.4,0.040,1212655.3,1212655.3,8787,0,0,0,L,1122011218,1,121.78,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123908,234173.00
02/25/2019 14:45,2,1.195,ACTIVE,213.96,391.94,60.022,1551123904,"201051344000890","174011545737251",36.04,0.50,0,335.14,411.48,43.7,40.3,0.318,1206333.3,1206333.3,16928,0,0,0,L,1122011218,1,123.14,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123909,234174.00
02/25/2019 14:45,2,0.312,ACTIVE,213.74,338.74,60.017,1551123904,"201051344000988","174011545737251",23.72,-6.00,0,331.83,346.26,7.6,5.4,0.031,943649.0,943649.0,9136,0,0,0,L,1122011218,1,121.55,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123910,234175.00
02/25/2019 14:45,2,1.035,ACTIVE,214.87,393.15,60.038,1551123904,"201051344000582","174011545737251",36.20,-3.00,0,335.44,411.78,37.9,34.7,0.265,1186109.1,1186109.1,16897,0,0,0,L,1122011218,1,123.36,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123911,234176.00
02/25/2019 14:45,2,0.234,ACTIVE,213.96,337.54,60.017,1551123904,"201051344000868","174011545737251",30.30,-7.00,0,333.33,342.65,7.2,5.0,0.018,1197905.3,1197905.3,40814,0,0,0,L,1122011218,1,121.55,123.14,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123911,234177.00
02/25/2019 14:45,2,0.545,ACTIVE,214.41,382.33,59.980,1551123904,"201051344000576","174011545737251",35.66,-5.50,0,333.03,398.56,19.8,17.1,0.106,1214624.8,1214624.8,12871,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123912,234178.00
02/25/2019 14:45,2,0.602,ACTIVE,213.96,383.23,60.006,1551123904,"201051344001158","174011545737251",35.64,-4.00,0,333.33,400.66,21.7,19.0,0.141,1191171.7,1191171.7,9100,0,0,0,L,1122011218,1,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123913,234179.00
02/25/2019 14:45,2,2.023,ACTIVE,214.41,384.13,60.017,1551123904,"201051344000917","174011545737251",34.45,2.00,0,348.66,415.39,70.7,66.3,0.575,1203218.2,1203218.2,16760,0,0,0,L,1122011218,1,122.91,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123914,234180.00
02/25/2019 14:45,2,0.904,ACTIVE,214.41,342.65,60.022,1551123904,"201051344000417","174011545737251",23.10,-2.00,0,333.33,355.28,21.2,18.5,0.141,974887.6,974887.6,17003,0,0,0,L,1122011218,1,122.91,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123915,234181.00
02/25/2019 14:45,2,1.898,ACTIVE,214.41,387.74,60.033,1551123904,"201051344000685","174011545737251",35.01,-0.50,0,359.18,415.39,67.4,63.2,0.557,1207535.7,1207535.7,16979,0,0,0,L,1122011218,1,123.81,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123916,234182.00
02/25/2019 14:45,2,1.023,ACTIVE,214.41,390.14,60.022,1551123904,"201051344000651","174011545737251",35.98,-3.50,0,336.04,405.77,37.3,34.1,0.270,1201131.8,1201131.8,16961,0,0,0,L,1122011218,1,123.59,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123917,234183.00
02/25/2019 14:45,2,0.529,ACTIVE,213.29,371.51,60.012,1551123904,"201051344000594","174011545737251",34.41,-2.50,0,331.23,394.35,18.5,16.0,0.093,1215866.1,1215866.1,40787,0,0,0,L,1122011218,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123918,234184.00
02/25/2019 14:45,2,0.287,ACTIVE,213.96,342.65,60.059,1551123904,"201051344000469","174011545737251",31.65,-8.50,0,332.43,356.78,9.3,7.0,0.022,1200018.1,1200018.1,9058,0,0,0,L,1122011218,1,121.33,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123919,234185.00
02/25/2019 14:45,2,1.111,ACTIVE,214.41,395.55,60.001,1551123904,"201051344000585","174011545737251",36.42,-2.50,0,336.34,410.58,41.0,37.7,0.309,1215835.8,1215835.8,17010,0,0,0,L,1122011218,1,122.68,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123920,234186.00
02/25/2019 14:45,2,0.680,ACTIVE,214.64,399.16,60.022,1551123904,"201051344000853","174011545737251",37.25,-5.00,0,333.33,410.28,25.8,22.9,0.155,1218628.3,1218628.3,8685,0,0,0,L,1122011218,1,122.23,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123921,234187.00
02/25/2019 14:45,2,2.203,ACTIVE,214.19,378.12,60.012,1551123904,"201051344001145","174011545737251",33.72,-0.50,0,332.13,408.48,75.2,70.7,0.614,1215042.9,1215042.9,16926,0,0,0,L,1122011218,1,123.14,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123922,234188.00
02/25/2019 14:45,2,1.340,ACTIVE,214.19,397.05,60.028,1551123904,"201051344000438","174011545737251",36.42,-1.00,0,335.44,417.79,49.5,45.8,0.376,1208912.6,1208912.6,16974,0,0,0,L,1122011218,1,123.36,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123923,234189.00
02/25/2019 14:45,2,0.898,ACTIVE,213.96,394.65,60.028,1551123904,"201051344001135","174011545737251",36.60,-2.00,0,334.84,407.27,33.3,30.2,0.239,1196835.2,1196835.2,16929,0,0,0,L,1122011218,1,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123924,234190.00
02/25/2019 14:45,2,0.559,ACTIVE,213.96,378.72,60.033,1551123904,"201051344000983","174011545737251",35.23,-4.00,0,333.63,400.96,20.0,17.4,0.133,1217405.8,1217405.8,8690,0,0,0,L,1122011218,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123925,234191.00
02/25/2019 14:45,2,1.650,ACTIVE,214.19,393.15,60.017,1551123904,"201051344001203","174011545737251",35.80,-0.50,0,373.01,421.10,59.7,55.7,0.491,1205895.6,1205895.6,16973,0,0,0,L,1122011218,1,123.59,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123926,234192.00
02/25/2019 14:45,2,1.957,ACTIVE,213.96,386.23,60.028,1551123904,"201051344001230","174011545737251",34.75,0.00,0,360.38,413.89,68.8,64.5,0.557,1200391.6,1200391.6,16780,0,0,0,L,1122011218,1,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123927,234193.00
02/25/2019 14:45,2,0.893,ACTIVE,213.74,386.83,60.049,1551123904,"201051344000646","174011545737251",35.74,-2.50,0,333.93,403.07,32.4,29.3,0.230,1194781.8,1194781.8,16941,0,0,0,L,1122011218,1,123.14,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123927,234194.00
02/25/2019 14:45,2,0.295,ACTIVE,213.96,360.99,60.017,1551123904,"201051344000867","174011545737251",33.60,-5.00,0,333.03,373.01,10.1,7.8,0.031,1196615.2,1196615.2,40846,0,0,0,L,1122011218,1,122.01,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123928,234195.00
02/25/2019 14:45,2,0.426,ACTIVE,214.41,359.48,60.022,1551123904,"201051344000633","174011545737251",33.30,-5.00,0,333.33,371.21,14.4,12.0,0.066,1195638.5,1195638.5,40908,0,0,0,L,1122011218,1,122.23,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123929,234196.00
02/25/2019 14:45,2,0.754,ACTIVE,213.74,392.25,60.054,1551123904,"201051344000955","174011545737251",36.38,-2.50,0,333.03,406.97,27.8,24.9,0.186,1214019.9,1214019.9,16965,0,0,0,L,1122011218,1,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123930,234197.00
02/25/2019 14:45,2,0.543,ACTIVE,213.96,370.90,60.038,1551123904,"201051344000648","174011545737251",34.57,-6.00,0,332.73,395.25,19.0,16.4,0.106,1206752.9,1206752.9,40418,0,0,0,L,1122011218,1,121.33,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123931,234198.00
02/25/2019 14:45,2,0.566,ACTIVE,214.19,339.95,60.033,1551123904,"201051344000645","174011545737251",29.46,-5.00,0,333.93,350.77,16.9,14.4,0.097,1211673.6,1211673.6,40375,0,0,0,L,1122011218,1,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123932,234199.00
02/25/2019 14:45,2,1.035,ACTIVE,213.74,400.36,60.001,1551123904,"201051344000569","174011545737251",37.13,-4.00,0,331.83,416.59,39.0,35.7,0.287,1228175.7,1228175.7,8611,0,0,0,L,1122011218,1,121.33,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123933,234200.00
02/25/2019 14:45,2,0.926,ACTIVE,214.41,386.83,60.033,1551123904,"179051228000119","174011545737251",35.96,-1.50,0,336.04,400.36,33.7,30.6,0.247,15882.8,15882.8,8670,0,0,0,L,46974696,1,122.01,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551123934,234201.00
02/25/2019 15:00,2,0.697,ACTIVE,213.74,391.64,59.996,1551124804,"201051344000579","174011545737251",36.42,-2.50,0,333.03,413.89,25.8,22.9,0.164,1225306.9,1225306.9,9048,0,0,0,L,1122011218,1,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124805,234202.00
02/25/2019 15:00,2,1.527,ACTIVE,213.96,389.24,60.022,1551124804,"201051344001025","174011545737251",35.54,-2.00,0,371.81,419.90,55.1,51.3,0.420,1210040.5,1210040.5,16977,0,0,0,L,1122011218,1,122.68,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124806,234203.00
02/25/2019 15:00,2,1.451,ACTIVE,214.19,346.26,60.017,1551124804,"201051344001093","174011545737251",23.62,-3.50,0,333.33,366.40,34.7,31.6,0.252,1196775.2,1196775.2,16974,0,0,0,L,1122011218,1,122.91,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124807,234204.00
02/25/2019 15:00,2,0.312,ACTIVE,213.74,345.06,60.022,1551124804,"201051344000458","174011545737251",31.99,-3.50,0,334.24,383.83,10.2,7.9,0.031,1212657.7,1212657.7,8788,0,0,0,L,1122011218,1,121.55,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124808,234205.00
02/25/2019 15:00,2,1.117,ACTIVE,213.74,388.94,60.017,1551124804,"201051344000890","174011545737251",35.84,-0.50,0,333.63,413.59,40.6,37.3,0.296,1206343.9,1206343.9,16929,0,0,0,L,1122011218,1,123.14,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124809,234206.00
02/25/2019 15:00,2,0.289,ACTIVE,213.51,338.44,59.948,1551124804,"201051344000988","174011545737251",23.87,-6.50,0,330.63,345.06,7.0,4.8,0.031,943650.4,943650.4,9137,0,0,0,L,1122011218,1,121.10,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124810,234207.00
02/25/2019 15:00,2,0.953,ACTIVE,214.64,391.64,60.022,1551124804,"201051344000582","174011545737251",36.22,-3.50,0,334.24,413.59,35.0,31.9,0.243,1186118.2,1186118.2,16898,0,0,0,L,1122011218,1,123.14,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124811,234208.00
02/25/2019 15:00,2,0.225,ACTIVE,213.51,336.94,59.969,1551124804,"201051344000868","174011545737251",29.52,-8.00,0,332.13,342.05,6.7,4.6,0.013,1197906.6,1197906.6,40815,0,0,0,L,1122011218,1,121.33,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124812,234209.00
02/25/2019 15:00,2,0.514,ACTIVE,214.19,383.53,60.017,1551124804,"201051344000576","174011545737251",35.74,-6.00,0,332.73,401.26,18.7,16.1,0.093,1214629.3,1214629.3,12872,0,0,0,L,1122011218,1,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124813,234210.00
02/25/2019 15:00,2,0.539,ACTIVE,213.74,388.04,60.012,1551124804,"201051344001158","174011545737251",36.10,-5.00,0,333.63,402.46,19.7,17.1,0.128,1191176.7,1191176.7,9101,0,0,0,L,1122011218,1,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124814,234211.00
02/25/2019 15:00,2,1.842,ACTIVE,214.19,380.82,60.028,1551124804,"201051344000917","174011545737251",34.27,0.00,0,348.06,418.09,63.9,59.8,0.517,1203235.5,1203235.5,16761,0,0,0,L,1122011218,1,122.91,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124815,234212.00
02/25/2019 15:00,2,0.846,ACTIVE,214.19,341.75,60.033,1551124804,"201051344000417","174011545737251",22.86,-3.00,0,333.03,353.17,19.6,17.0,0.133,974892.5,974892.5,17004,0,0,0,L,1122011218,1,122.91,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124816,234213.00
02/25/2019 15:00,2,1.758,ACTIVE,214.19,382.63,59.990,1551124804,"201051344000685","174011545737251",34.51,-2.00,0,365.19,418.39,61.6,57.5,0.504,1207552.2,1207552.2,16980,0,0,0,L,1122011218,1,123.59,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124817,234214.00
02/25/2019 15:00,2,0.934,ACTIVE,214.19,390.74,60.028,1551124804,"201051344000651","174011545737251",36.14,-4.00,0,334.54,409.38,34.3,31.2,0.239,1201140.8,1201140.8,16962,0,0,0,L,1122011218,1,123.36,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124818,234215.00
02/25/2019 15:00,2,0.488,ACTIVE,213.06,382.93,59.996,1551124804,"201051344000594","174011545737251",35.68,-3.50,0,331.53,399.16,17.7,15.2,0.093,1215870.3,1215870.3,40788,0,0,0,L,1122011218,1,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124819,234216.00
02/25/2019 15:00,2,0.277,ACTIVE,213.74,337.24,60.038,1551124804,"201051344000469","174011545737251",30.49,-9.00,0,330.63,372.71,8.6,6.4,0.018,1200020.0,1200020.0,9059,0,0,0,L,1122011218,1,121.10,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124819,234217.00
02/25/2019 15:00,2,1.029,ACTIVE,214.19,392.55,60.028,1551124804,"201051344000585","174011545737251",36.22,-3.50,0,334.84,413.89,37.7,34.5,0.278,1215845.7,1215845.7,17011,0,0,0,L,1122011218,1,122.68,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124820,234218.00
02/25/2019 15:00,2,0.656,ACTIVE,214.19,389.24,60.070,1551124804,"201051344000853","174011545737251",36.28,-5.50,0,333.33,409.68,24.1,21.4,0.159,1218634.5,1218634.5,8686,0,0,0,L,1122011218,1,122.01,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124821,234219.00
02/25/2019 15:00,2,1.980,ACTIVE,214.19,374.81,60.033,1551124804,"201051344001145","174011545737251",33.48,-1.50,0,341.75,408.18,67.2,63.0,0.544,1215061.4,1215061.4,16927,0,0,0,L,1122011218,1,122.91,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124822,234220.00
02/25/2019 15:00,2,1.250,ACTIVE,214.19,392.25,60.049,1551124804,"201051344000438","174011545737251",36.00,-2.50,0,379.02,420.80,45.6,42.1,0.349,1208924.6,1208924.6,16975,0,0,0,L,1122011218,1,123.36,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124823,234221.00
02/25/2019 15:00,2,0.838,ACTIVE,213.74,391.34,60.033,1551124804,"201051344001135","174011545737251",36.32,-2.50,0,334.54,409.98,30.9,27.9,0.221,1196843.2,1196843.2,16930,0,0,0,L,1122011218,1,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124824,234222.00
02/25/2019 15:00,2,0.512,ACTIVE,213.51,376.31,60.038,1551124804,"201051344000983","174011545737251",34.97,-5.00,0,333.33,403.07,18.2,15.6,0.115,1217410.4,1217410.4,8691,0,0,0,L,1122011218,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124825,234223.00
02/25/2019 15:00,2,1.502,ACTIVE,213.96,392.55,60.038,1551124804,"201051344001203","174011545737251",35.90,-2.00,0,372.71,425.01,54.7,50.9,0.438,1205910.3,1205910.3,16974,0,0,0,L,1122011218,1,123.36,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124826,234224.00
02/25/2019 15:00,2,1.799,ACTIVE,213.96,382.63,60.033,1551124804,"201051344001230","174011545737251",34.43,-1.50,0,361.89,418.70,62.8,58.7,0.499,1200408.6,1200408.6,16781,0,0,0,L,1122011218,1,123.14,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124827,234225.00
02/25/2019 15:00,2,0.816,ACTIVE,213.51,386.23,60.028,1551124804,"201051344000646","174011545737251",35.80,-3.50,0,333.33,404.87,29.7,26.8,0.208,1194789.5,1194789.5,16942,0,0,0,L,1122011218,1,123.14,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124828,234226.00
02/25/2019 15:00,2,0.283,ACTIVE,213.74,346.56,60.043,1551124804,"201051344000867","174011545737251",32.14,-5.50,0,333.03,377.22,9.2,7.0,0.027,1196617.2,1196617.2,40847,0,0,0,L,1122011218,1,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124829,234227.00
02/25/2019 15:00,2,0.396,ACTIVE,214.19,347.16,60.038,1551124804,"201051344000633","174011545737251",32.01,-5.50,0,333.33,376.31,12.9,10.5,0.062,1195641.6,1195641.6,40909,0,0,0,L,1122011218,1,122.01,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124830,234228.00
02/25/2019 15:00,2,0.701,ACTIVE,213.74,391.64,60.043,1551124804,"201051344000955","174011545737251",36.50,-3.00,0,333.33,409.98,26.1,23.2,0.164,1214026.5,1214026.5,16966,0,0,0,L,1122011218,1,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124831,234229.00
02/25/2019 15:00,2,0.496,ACTIVE,213.74,380.82,60.033,1551124804,"201051344000648","174011545737251",35.56,-6.50,0,331.53,398.86,17.9,15.4,0.088,1206757.2,1206757.2,40419,0,0,0,L,1122011218,1,121.10,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124832,234230.00
02/25/2019 15:00,2,0.527,ACTIVE,213.96,339.65,60.017,1551124804,"201051344000645","174011545737251",29.96,-5.50,0,333.33,348.66,16.0,13.6,0.088,1211677.4,1211677.4,40376,0,0,0,L,1122011218,1,121.78,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124833,234231.00
02/25/2019 15:00,2,0.963,ACTIVE,213.51,395.55,60.022,1551124804,"201051344000569","174011545737251",36.64,-5.00,0,332.13,419.60,35.6,32.5,0.252,1228185.1,1228185.1,8612,0,0,0,L,1122011218,1,121.10,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124834,234232.00
02/25/2019 15:00,2,0.865,ACTIVE,213.96,382.63,60.017,1551124804,"179051228000119","174011545737251",35.40,-2.50,0,335.14,402.46,31.1,28.1,0.208,15890.8,15890.8,8671,0,0,0,L,46974696,1,121.78,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551124835,234233.00
02/25/2019 15:15,2,1.008,ACTIVE,214.41,401.86,60.038,1551125704,"201051344000579","174011545737251",37.21,-3.00,0,332.13,430.42,38.0,34.7,0.278,1225314.2,1225314.2,9049,0,0,0,L,1122011218,1,121.78,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125705,234234.00
02/25/2019 15:15,2,2.406,ACTIVE,214.41,387.74,60.017,1551125704,"201051344001025","174011545737251",35.78,-2.50,0,361.89,425.31,87.2,82.3,0.380,1210057.1,1210057.1,16978,0,0,0,L,1122011218,1,123.14,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125706,234235.00
02/25/2019 15:15,2,2.279,ACTIVE,214.64,352.27,60.028,1551125704,"201051344001093","174011545737251",23.68,-4.00,0,333.63,389.24,54.7,50.8,0.424,1196785.4,1196785.4,16975,0,0,0,L,1122011218,1,123.36,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125707,234236.00
02/25/2019 15:15,2,0.432,ACTIVE,214.19,386.53,60.028,1551125704,"201051344000458","174011545737251",36.30,-4.00,0,333.33,400.66,15.9,13.4,0.071,1212660.3,1212660.3,8789,0,0,0,L,1122011218,1,121.78,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125708,234237.00
02/25/2019 15:15,2,1.750,ACTIVE,214.19,400.66,60.017,1551125704,"201051344000890","174011545737251",36.44,-1.50,0,334.24,434.02,64.7,60.5,0.499,1206355.8,1206355.8,16930,0,0,0,L,1122011218,1,123.36,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125709,234238.00
02/25/2019 15:15,2,0.418,ACTIVE,214.19,340.25,60.006,1551125704,"201051344000988","174011545737251",24.23,-7.00,0,330.63,347.46,10.3,8.0,0.053,943652.0,943652.0,9138,0,0,0,L,1122011218,1,121.33,123.36,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125710,234239.00
02/25/2019 15:15,2,1.506,ACTIVE,215.09,399.76,60.022,1551125704,"201051344000582","174011545737251",36.42,-5.00,0,334.84,436.73,55.4,51.6,0.433,1186128.4,1186128.4,16899,0,0,0,L,1122011218,1,123.59,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125710,234240.00
02/25/2019 15:15,2,0.283,ACTIVE,214.19,390.44,60.012,1551125704,"201051344000868","174011545737251",36.70,-8.00,0,325.22,401.86,10.6,8.3,0.035,1197908.1,1197908.1,40816,0,0,0,L,1122011218,1,121.33,123.36,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125711,234241.00
02/25/2019 15:15,2,0.791,ACTIVE,214.87,395.25,60.017,1551125704,"201051344000576","174011545737251",36.76,-6.00,0,332.73,415.09,29.5,26.5,0.194,1214634.3,1214634.3,12873,0,0,0,L,1122011218,1,122.01,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125712,234242.00
02/25/2019 15:15,2,0.891,ACTIVE,214.64,398.26,60.022,1551125704,"201051344001158","174011545737251",36.90,-6.00,0,333.63,420.20,33.4,30.3,0.247,1191182.3,1191182.3,9102,0,0,0,L,1122011218,1,121.55,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125713,234243.00
02/25/2019 15:15,2,3.096,ACTIVE,214.87,380.22,60.012,1551125704,"201051344000917","174011545737251",34.53,0.50,0,360.38,417.79,108.2,102.6,0.495,1203255.2,1203255.2,16762,0,0,0,L,1122011218,1,123.36,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125714,234244.00
02/25/2019 15:15,2,1.293,ACTIVE,214.64,346.26,59.990,1551125704,"201051344000417","174011545737251",23.32,-4.00,0,332.43,366.40,30.6,27.6,0.225,974897.9,974897.9,17005,0,0,0,L,1122011218,1,123.14,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125715,234245.00
02/25/2019 15:15,2,2.793,ACTIVE,214.64,382.63,60.022,1551125704,"201051344000685","174011545737251",34.93,-2.00,0,364.29,417.79,98.8,93.5,0.468,1207571.2,1207571.2,16981,0,0,0,L,1122011218,1,124.04,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125716,234246.00
02/25/2019 15:15,2,1.451,ACTIVE,214.87,394.65,60.017,1551125704,"201051344000651","174011545737251",36.08,-5.00,0,335.44,430.72,53.1,49.4,0.411,1201150.9,1201150.9,16963,0,0,0,L,1122011218,1,123.81,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125717,234247.00
02/25/2019 15:15,2,0.680,ACTIVE,213.74,390.14,60.017,1551125704,"201051344000594","174011545737251",36.24,-4.00,0,331.23,410.88,25.0,22.2,0.159,1215875.0,1215875.0,40789,0,0,0,L,1122011218,1,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125718,234248.00
02/25/2019 15:15,2,0.316,ACTIVE,214.19,383.83,60.022,1551125704,"201051344000469","174011545737251",35.94,-9.00,0,330.33,398.56,11.5,9.2,0.031,1200021.9,1200021.9,9060,0,0,0,L,1122011218,1,121.10,123.36,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125719,234249.00
02/25/2019 15:15,2,1.531,ACTIVE,214.64,398.86,60.012,1551125704,"201051344000585","174011545737251",36.36,-4.00,0,335.14,434.63,56.5,52.6,0.442,1215857.1,1215857.1,17012,0,0,0,L,1122011218,1,123.14,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125720,234250.00
02/25/2019 15:15,2,0.928,ACTIVE,214.64,398.56,60.028,1551125704,"201051344000853","174011545737251",36.98,-6.00,0,333.33,425.61,34.6,31.5,0.247,1218641.5,1218641.5,8687,0,0,0,L,1122011218,1,122.01,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125721,234251.00
02/25/2019 15:15,2,2.938,ACTIVE,214.41,364.29,60.017,1551125704,"201051344001145","174011545737251",33.04,-2.50,0,349.56,409.38,98.3,93.0,0.455,1215082.3,1215082.3,16928,0,0,0,L,1122011218,1,123.36,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125722,234252.00
02/25/2019 15:15,2,1.791,ACTIVE,214.41,401.86,60.028,1551125704,"201051344000438","174011545737251",36.44,-3.00,0,334.54,434.02,66.2,61.9,0.526,1208938.5,1208938.5,16976,0,0,0,L,1122011218,1,123.59,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125722,234253.00
02/25/2019 15:15,2,1.180,ACTIVE,214.19,396.15,60.022,1551125704,"201051344001135","174011545737251",36.58,-3.50,0,335.74,431.02,43.7,40.3,0.331,1196852.3,1196852.3,16931,0,0,0,L,1122011218,1,123.14,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125723,234254.00
02/25/2019 15:15,2,0.682,ACTIVE,214.19,392.85,60.001,1551125704,"201051344000983","174011545737251",36.58,-5.50,0,332.43,415.69,25.3,22.5,0.172,1217415.6,1217415.6,8692,0,0,0,L,1122011218,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125724,234255.00
02/25/2019 15:15,2,2.143,ACTIVE,214.41,386.83,60.012,1551125704,"201051344001203","174011545737251",35.76,-2.00,0,361.29,428.91,77.5,72.9,0.358,1205927.3,1205927.3,16975,0,0,0,L,1122011218,1,123.81,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125725,234256.00
02/25/2019 15:15,2,2.537,ACTIVE,213.96,377.52,60.012,1551125704,"201051344001230","174011545737251",34.43,-1.00,0,360.99,417.19,88.6,83.6,0.398,1200428.2,1200428.2,16782,0,0,0,L,1122011218,1,123.36,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125726,234257.00
02/25/2019 15:15,2,1.137,ACTIVE,213.96,390.74,60.017,1551125704,"201051344000646","174011545737251",35.92,-4.00,0,335.14,426.51,41.3,37.9,0.309,1194798.2,1194798.2,16943,0,0,0,L,1122011218,1,123.36,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125727,234258.00
02/25/2019 15:15,2,0.342,ACTIVE,214.41,340.25,60.022,1551125704,"201051344000867","174011545737251",31.39,-5.50,0,333.93,388.64,10.9,8.6,0.044,1196619.4,1196619.4,40848,0,0,0,L,1122011218,1,122.01,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125728,234259.00
02/25/2019 15:15,2,0.494,ACTIVE,214.64,363.09,60.043,1551125704,"201051344000633","174011545737251",33.58,-6.00,0,333.93,390.14,16.8,14.3,0.097,1195645.0,1195645.0,40910,0,0,0,L,1122011218,1,122.23,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125729,234260.00
02/25/2019 15:15,2,0.898,ACTIVE,213.96,400.36,60.022,1551125704,"201051344000955","174011545737251",37.13,-4.00,0,333.33,426.21,33.8,30.7,0.239,1214033.9,1214033.9,16967,0,0,0,L,1122011218,1,122.68,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125730,234261.00
02/25/2019 15:15,2,0.623,ACTIVE,214.19,385.63,60.017,1551125704,"201051344000648","174011545737251",35.98,-7.00,0,333.03,412.08,22.7,20.0,0.133,1206762.1,1206762.1,40420,0,0,0,L,1122011218,1,121.33,123.14,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125731,234262.00
02/25/2019 15:15,2,0.561,ACTIVE,214.41,366.70,60.022,1551125704,"201051344000645","174011545737251",33.91,-6.00,0,332.43,413.59,19.3,16.7,0.119,1211681.6,1211681.6,40377,0,0,0,L,1122011218,1,121.78,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125732,234263.00
02/25/2019 15:15,2,1.244,ACTIVE,214.19,402.77,60.017,1551125704,"201051344000569","174011545737251",37.11,-5.50,0,333.33,442.14,46.6,43.1,0.354,1228195.9,1228195.9,8613,0,0,0,L,1122011218,1,121.10,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125733,234264.00
02/25/2019 15:15,2,1.105,ACTIVE,214.64,385.03,60.012,1551125704,"179051228000119","174011545737251",35.60,-3.00,0,336.34,424.71,39.9,36.6,0.283,15895.0,15895.0,8672,0,0,0,L,46974696,1,121.78,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551125734,234265.00
02/25/2019 15:30,2,0.617,ACTIVE,213.74,399.46,60.012,1551126604,"201051344000579","174011545737251",37.43,-3.50,0,333.33,420.80,23.3,20.6,0.137,1225320.3,1225320.3,9050,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126605,234266.00
02/25/2019 15:30,2,1.410,ACTIVE,213.74,387.14,59.990,1551126604,"201051344001025","174011545737251",35.42,-3.00,0,333.03,424.11,50.6,46.9,0.380,1210070.7,1210070.7,16979,0,0,0,L,1122011218,1,122.68,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126606,234267.00
02/25/2019 15:30,2,1.334,ACTIVE,213.96,344.76,59.990,1551126604,"201051344001093","174011545737251",23.10,-5.00,0,332.73,376.01,31.1,28.1,0.225,1196793.8,1196793.8,16976,0,0,0,L,1122011218,1,122.91,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126607,234268.00
02/25/2019 15:30,2,0.295,ACTIVE,213.51,372.11,59.980,1551126604,"201051344000458","174011545737251",34.83,-4.00,0,333.33,393.45,10.4,8.1,0.027,1212662.4,1212662.4,8790,0,0,0,L,1122011218,1,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126608,234269.00
02/25/2019 15:30,2,1.020,ACTIVE,213.51,385.93,59.985,1551126604,"201051344000890","174011545737251",35.60,-2.00,0,333.63,424.11,36.7,33.5,0.261,1206365.7,1206365.7,16931,0,0,0,L,1122011218,1,122.91,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126609,234270.00
02/25/2019 15:30,2,0.271,ACTIVE,213.51,337.54,59.985,1551126604,"201051344000988","174011545737251",23.80,-7.00,0,331.83,347.16,6.6,4.4,0.027,943653.3,943653.3,9139,0,0,0,L,1122011218,1,121.33,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126610,234271.00
02/25/2019 15:30,2,0.857,ACTIVE,214.41,393.45,60.001,1551126604,"201051344000582","174011545737251",36.44,-5.50,0,333.93,423.20,31.5,28.5,0.221,1186136.8,1186136.8,16900,0,0,0,L,1122011218,1,123.14,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126611,234272.00
02/25/2019 15:30,2,0.211,ACTIVE,213.51,336.64,59.980,1551126604,"201051344000868","174011545737251",28.67,-8.00,0,333.33,396.45,6.2,4.0,0.009,1197909.3,1197909.3,40817,0,0,0,L,1122011218,1,121.55,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126612,234273.00
02/25/2019 15:30,2,0.457,ACTIVE,214.19,388.04,60.001,1551126604,"201051344000576","174011545737251",36.28,-6.00,0,332.73,407.87,16.9,14.4,0.080,1214638.5,1214638.5,12874,0,0,0,L,1122011218,1,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126613,234274.00
02/25/2019 15:30,2,0.498,ACTIVE,213.96,383.83,59.975,1551126604,"201051344001158","174011545737251",35.78,-6.00,0,333.03,409.68,18.1,15.6,0.106,1191186.9,1191186.9,9103,0,0,0,L,1122011218,1,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126614,234275.00
02/25/2019 15:30,2,1.592,ACTIVE,213.96,380.52,60.001,1551126604,"201051344000917","174011545737251",34.31,-1.50,0,348.36,412.08,55.3,51.4,0.451,1203270.6,1203270.6,16763,0,0,0,L,1122011218,1,122.91,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126615,234276.00
02/25/2019 15:30,2,0.781,ACTIVE,213.96,341.15,59.996,1551126604,"201051344000417","174011545737251",23.00,-5.00,0,333.33,359.48,18.2,15.6,0.115,974902.4,974902.4,17006,0,0,0,L,1122011218,1,122.68,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126616,234277.00
02/25/2019 15:30,2,1.557,ACTIVE,213.96,384.13,60.017,1551126604,"201051344000685","174011545737251",34.81,-3.00,0,353.17,415.09,55.0,51.2,0.451,1207586.1,1207586.1,16982,0,0,0,L,1122011218,1,123.59,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126617,234278.00
02/25/2019 15:30,2,0.861,ACTIVE,213.96,389.24,60.001,1551126604,"201051344000651","174011545737251",36.04,-5.50,0,333.33,415.69,31.5,28.5,0.217,1201159.2,1201159.2,16964,0,0,0,L,1122011218,1,123.36,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126618,234279.00
02/25/2019 15:30,2,0.443,ACTIVE,213.29,384.13,59.990,1551126604,"201051344000594","174011545737251",35.86,-5.00,0,330.93,400.06,16.1,13.6,0.080,1215878.9,1215878.9,40790,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126619,234280.00
02/25/2019 15:30,2,0.264,ACTIVE,213.96,337.24,60.012,1551126604,"201051344000469","174011545737251",29.60,-9.00,0,331.83,389.24,8.0,5.7,0.013,1200023.6,1200023.6,9061,0,0,0,L,1122011218,1,121.33,123.14,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126619,234281.00
02/25/2019 15:30,2,0.961,ACTIVE,213.96,390.74,59.964,1551126604,"201051344000585","174011545737251",36.10,-5.00,0,334.24,421.40,35.3,32.1,0.256,1215866.3,1215866.3,17013,0,0,0,L,1122011218,1,122.46,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126620,234282.00
02/25/2019 15:30,2,0.605,ACTIVE,214.19,380.52,59.985,1551126604,"201051344000853","174011545737251",35.42,-6.00,0,333.33,414.79,21.7,19.1,0.128,1218647.1,1218647.1,8688,0,0,0,L,1122011218,1,122.23,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126621,234283.00
02/25/2019 15:30,2,1.705,ACTIVE,214.19,370.60,60.001,1551126604,"201051344001145","174011545737251",33.30,-3.50,0,336.64,403.67,57.6,53.6,0.464,1215098.2,1215098.2,16929,0,0,0,L,1122011218,1,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126622,234284.00
02/25/2019 15:30,2,1.170,ACTIVE,213.96,394.05,60.006,1551126604,"201051344000438","174011545737251",36.34,-4.00,0,334.84,428.91,43.0,39.6,0.318,1208949.8,1208949.8,16977,0,0,0,L,1122011218,1,123.14,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126623,234285.00
02/25/2019 15:30,2,0.783,ACTIVE,213.51,390.14,60.012,1551126604,"201051344001135","174011545737251",36.30,-4.00,0,333.93,417.79,28.9,25.9,0.203,1196859.7,1196859.7,16932,0,0,0,L,1122011218,1,122.68,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126624,234286.00
02/25/2019 15:30,2,0.465,ACTIVE,213.74,381.12,60.006,1551126604,"201051344000983","174011545737251",35.56,-6.00,0,333.33,406.67,16.8,14.3,0.097,1217419.7,1217419.7,8693,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126625,234287.00
02/25/2019 15:30,2,1.379,ACTIVE,213.96,389.24,60.006,1551126604,"201051344001203","174011545737251",35.70,-3.50,0,336.64,426.51,49.9,46.3,0.398,1205940.7,1205940.7,16976,0,0,0,L,1122011218,1,123.36,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126626,234288.00
