ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 15:30,2,1.627,ACTIVE,213.96,376.01,60.006,1551126604,"201051344001230","174011545737251",33.97,-3.00,0,346.56,411.48,56.0,52.1,0.438,1200443.4,1200443.4,16783,0,0,0,L,1122011218,1,123.14,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126627,234289.00
02/25/2019 15:30,2,0.766,ACTIVE,213.51,385.33,60.001,1551126604,"201051344000646","174011545737251",35.68,-5.00,0,333.63,411.48,27.8,24.9,0.190,1194805.3,1194805.3,16944,0,0,0,L,1122011218,1,123.14,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126628,234290.00
02/25/2019 15:30,2,0.264,ACTIVE,213.96,336.64,59.953,1551126604,"201051344000867","174011545737251",30.81,-6.50,0,332.73,371.51,8.3,6.1,0.027,1196621.2,1196621.2,40849,0,0,0,L,1122011218,1,122.01,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126629,234291.00
02/25/2019 15:30,2,0.369,ACTIVE,214.41,339.95,60.006,1551126604,"201051344000633","174011545737251",31.31,-6.50,0,333.33,377.82,11.8,9.4,0.057,1195647.8,1195647.8,40911,0,0,0,L,1122011218,1,122.23,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126630,234292.00
02/25/2019 15:30,2,0.660,ACTIVE,213.29,390.44,59.980,1551126604,"201051344000955","174011545737251",36.34,-4.00,0,333.33,414.79,24.3,21.5,0.146,1214040.0,1214040.0,16968,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126631,234293.00
02/25/2019 15:30,2,0.467,ACTIVE,213.74,373.01,59.990,1551126604,"201051344000648","174011545737251",34.81,-7.00,0,332.43,401.26,16.5,14.0,0.080,1206766.1,1206766.1,40421,0,0,0,L,1122011218,1,121.33,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126632,234294.00
02/25/2019 15:30,2,0.463,ACTIVE,214.19,343.25,59.996,1551126604,"201051344000645","174011545737251",31.65,-6.00,0,332.73,373.01,14.8,12.4,0.080,1211685.1,1211685.1,40378,0,0,0,L,1122011218,1,122.01,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126633,234295.00
02/25/2019 15:30,2,0.877,ACTIVE,213.74,396.75,59.959,1551126604,"201051344000569","174011545737251",36.80,-6.00,0,331.53,425.61,32.8,29.7,0.230,1228204.5,1228204.5,8614,0,0,0,L,1122011218,1,121.33,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126634,234296.00
02/25/2019 15:30,2,0.779,ACTIVE,214.19,382.03,60.017,1551126604,"179051228000119","174011545737251",35.66,-3.50,0,335.44,412.98,28.2,25.3,0.181,15902.4,15902.4,8673,0,0,0,L,46974696,1,121.78,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551126635,234297.00
02/25/2019 15:45,2,0.674,ACTIVE,213.96,397.35,59.975,1551127504,"201051344000579","174011545737251",37.09,-4.00,0,331.53,411.78,25.3,22.5,0.155,1225326.1,1225326.1,9051,0,0,0,L,1122011218,1,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127506,234298.00
02/25/2019 15:45,2,1.512,ACTIVE,214.41,389.54,59.990,1551127504,"201051344001025","174011545737251",35.56,-3.50,0,370.60,414.79,54.5,50.7,0.415,1210083.5,1210083.5,16980,0,0,0,L,1122011218,1,122.68,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127506,234299.00
02/25/2019 15:45,2,1.383,ACTIVE,214.41,346.56,59.985,1551127504,"201051344001093","174011545737251",23.46,-5.50,0,333.03,363.09,32.9,29.8,0.230,1196801.4,1196801.4,16977,0,0,0,L,1122011218,1,122.91,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127507,234300.00
02/25/2019 15:45,2,0.303,ACTIVE,213.74,337.24,59.969,1551127504,"201051344000458","174011545737251",31.17,-5.00,0,332.73,388.34,9.6,7.3,0.027,1212664.5,1212664.5,8791,0,0,0,L,1122011218,1,121.78,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127508,234301.00
02/25/2019 15:45,2,1.070,ACTIVE,214.19,392.55,59.990,1551127504,"201051344000890","174011545737251",36.26,-3.00,0,334.24,410.88,39.4,36.1,0.274,1206374.9,1206374.9,16932,0,0,0,L,1122011218,1,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127509,234302.00
02/25/2019 15:45,2,0.275,ACTIVE,213.51,338.14,59.990,1551127504,"201051344000988","174011545737251",24.05,-8.00,0,330.03,344.15,6.8,4.6,0.018,943654.4,943654.4,9140,0,0,0,L,1122011218,1,121.33,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127510,234303.00
02/25/2019 15:45,2,0.914,ACTIVE,215.09,393.75,59.996,1551127504,"201051344000582","174011545737251",36.42,-6.00,0,333.63,409.38,33.8,30.7,0.234,1186144.6,1186144.6,16901,0,0,0,L,1122011218,1,123.14,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127511,234304.00
02/25/2019 15:45,2,0.219,ALERT,213.51,337.24,59.990,1551127504,"201051344000868","174011545737251",28.55,-8.50,0,299.07,353.77,6.4,4.2,0.013,1197910.4,1197910.4,40818,0,0,0,L,1122011218,1,121.55,123.14,0002,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127513,234305.00
02/25/2019 15:45,2,0.484,ACTIVE,214.41,386.53,59.948,1551127504,"201051344000576","174011545737251",36.14,-6.50,0,332.13,398.86,17.8,15.2,0.093,1214642.3,1214642.3,12875,0,0,0,L,1122011218,1,122.01,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127514,234306.00
02/25/2019 15:45,2,0.541,ACTIVE,213.96,378.72,60.001,1551127504,"201051344001158","174011545737251",35.19,-6.50,0,333.03,401.56,19.4,16.8,0.128,1191191.2,1191191.2,9104,0,0,0,L,1122011218,1,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127515,234307.00
02/25/2019 15:45,2,1.693,ACTIVE,214.87,380.22,60.001,1551127504,"201051344000917","174011545737251",34.27,-2.50,0,358.88,412.08,58.8,54.8,0.468,1203284.5,1203284.5,16764,0,0,0,L,1122011218,1,122.91,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127516,234308.00
02/25/2019 15:45,2,0.822,ACTIVE,214.64,342.65,60.001,1551127504,"201051344000417","174011545737251",23.00,-5.50,0,332.13,352.27,19.2,16.6,0.124,974906.7,974906.7,17007,0,0,0,L,1122011218,1,122.91,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127517,234309.00
02/25/2019 15:45,2,1.648,ACTIVE,214.64,385.63,60.001,1551127504,"201051344000685","174011545737251",34.93,-4.00,0,363.99,414.19,58.3,54.4,0.473,1207600.0,1207600.0,16983,0,0,0,L,1122011218,1,123.59,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127518,234310.00
02/25/2019 15:45,2,0.914,ACTIVE,214.64,389.84,60.006,1551127504,"201051344000651","174011545737251",36.10,-6.00,0,334.24,406.67,33.5,30.4,0.225,1201166.9,1201166.9,16965,0,0,0,L,1122011218,1,123.59,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127519,234311.00
02/25/2019 15:45,2,0.475,ACTIVE,213.29,377.82,60.017,1551127504,"201051344000594","174011545737251",35.23,-5.50,0,330.93,393.75,17.0,14.5,0.088,1215882.6,1215882.6,40791,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127520,234312.00
02/25/2019 15:45,2,0.271,ACTIVE,213.96,337.24,60.012,1551127504,"201051344000469","174011545737251",29.90,-9.00,0,310.19,357.68,8.2,6.0,0.018,1200025.1,1200025.1,9062,0,0,0,L,1122011218,1,121.33,123.36,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127521,234313.00
02/25/2019 15:45,2,1.020,ACTIVE,214.87,393.15,60.006,1551127504,"201051344000585","174011545737251",36.20,-5.50,0,333.93,412.68,37.5,34.2,0.274,1215875.1,1215875.1,17014,0,0,0,L,1122011218,1,122.68,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127522,234314.00
02/25/2019 15:45,2,0.619,ACTIVE,214.41,390.44,59.980,1551127504,"201051344000853","174011545737251",36.40,-6.50,0,333.93,410.58,22.8,20.0,0.141,1218652.3,1218652.3,8689,0,0,0,L,1122011218,1,122.23,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127522,234315.00
02/25/2019 15:45,2,1.812,ACTIVE,214.64,374.51,60.012,1551127504,"201051344001145","174011545737251",33.64,-5.00,0,351.67,406.67,61.8,57.7,0.495,1215112.9,1215112.9,16930,0,0,0,L,1122011218,1,123.14,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127523,234316.00
02/25/2019 15:45,2,1.229,ACTIVE,214.64,395.85,59.990,1551127504,"201051344000438","174011545737251",36.46,-5.00,0,333.93,417.49,45.3,41.8,0.331,1208960.6,1208960.6,16978,0,0,0,L,1122011218,1,123.36,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127524,234317.00
02/25/2019 15:45,2,0.822,ACTIVE,214.19,391.04,60.012,1551127504,"201051344001135","174011545737251",36.30,-5.00,0,334.54,408.78,30.3,27.4,0.212,1196866.8,1196866.8,16933,0,0,0,L,1122011218,1,122.91,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127525,234318.00
02/25/2019 15:45,2,0.484,ACTIVE,213.74,381.42,60.012,1551127504,"201051344000983","174011545737251",35.56,-6.00,0,333.03,398.56,17.5,15.0,0.102,1217423.5,1217423.5,8694,0,0,0,L,1122011218,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127526,234319.00
02/25/2019 15:45,2,1.457,ACTIVE,214.64,389.54,60.006,1551127504,"201051344001203","174011545737251",35.64,-4.00,0,371.21,418.09,52.7,48.9,0.420,1205953.3,1205953.3,16977,0,0,0,L,1122011218,1,123.59,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127527,234320.00
02/25/2019 15:45,2,1.746,ACTIVE,214.19,375.71,60.043,1551127504,"201051344001230","174011545737251",33.75,-3.50,0,356.48,408.48,59.8,55.7,0.477,1200457.7,1200457.7,16784,0,0,0,L,1122011218,1,123.14,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127528,234321.00
02/25/2019 15:45,2,0.807,ACTIVE,214.19,387.44,60.006,1551127504,"201051344000646","174011545737251",35.90,-5.50,0,333.63,404.27,29.3,26.3,0.203,1194812.1,1194812.1,16945,0,0,0,L,1122011218,1,123.14,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127529,234322.00
02/25/2019 15:45,2,0.271,ACTIVE,213.96,336.94,60.012,1551127504,"201051344000867","174011545737251",31.15,-6.50,0,331.53,374.21,8.6,6.4,0.022,1196622.9,1196622.9,40850,0,0,0,L,1122011218,1,122.01,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127530,234323.00
02/25/2019 15:45,2,0.383,ACTIVE,214.41,343.55,60.028,1551127504,"201051344000633","174011545737251",31.67,-6.50,0,333.03,366.70,12.3,10.0,0.057,1195650.4,1195650.4,40912,0,0,0,L,1122011218,1,122.23,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127531,234324.00
02/25/2019 15:45,2,0.688,ACTIVE,213.96,394.05,60.012,1551127504,"201051344000955","174011545737251",36.70,-5.00,0,332.73,408.78,25.5,22.7,0.155,1214045.9,1214045.9,16969,0,0,0,L,1122011218,1,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127532,234325.00
02/25/2019 15:45,2,0.477,ACTIVE,213.74,382.63,60.006,1551127504,"201051344000648","174011545737251",35.78,-8.00,0,332.43,394.95,17.4,14.8,0.084,1206769.8,1206769.8,40422,0,0,0,L,1122011218,1,121.33,123.14,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127533,234326.00
02/25/2019 15:45,2,0.500,ACTIVE,214.19,339.65,60.001,1551127504,"201051344000645","174011545737251",30.42,-6.50,0,333.93,356.18,15.4,12.9,0.084,1211688.4,1211688.4,40379,0,0,0,L,1122011218,1,122.01,123.14,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127534,234327.00
02/25/2019 15:45,2,0.904,ACTIVE,213.74,398.56,59.996,1551127504,"201051344000569","174011545737251",37.00,-6.50,0,331.53,416.59,33.9,30.7,0.243,1228212.5,1228212.5,8615,0,0,0,L,1122011218,1,121.10,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127535,234328.00
02/25/2019 15:45,2,0.809,ACTIVE,214.19,382.63,60.022,1551127504,"179051228000119","174011545737251",35.40,-3.50,0,334.24,399.16,29.0,26.1,0.190,15904.5,15904.5,8674,0,0,0,L,46974696,1,121.78,123.59,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551127536,234329.00
02/25/2019 16:00,2,0.516,ACTIVE,213.96,391.04,60.038,1551128404,"201051344000579","174011545737251",36.60,-5.00,0,332.13,410.88,19.1,16.5,0.097,1225331.3,1225331.3,9052,0,0,0,L,1122011218,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128405,234330.00
02/25/2019 16:00,2,1.094,ACTIVE,213.74,382.33,59.990,1551128404,"201051344001025","174011545737251",35.17,-5.00,0,370.00,412.68,39.0,35.7,0.287,1210095.4,1210095.4,16981,0,0,0,L,1122011218,1,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128406,234331.00
02/25/2019 16:00,2,1.004,ACTIVE,213.96,343.25,60.038,1551128404,"201051344001093","174011545737251",23.00,-6.00,0,334.54,360.99,23.4,20.7,0.159,1196808.3,1196808.3,16978,0,0,0,L,1122011218,1,122.68,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128407,234332.00
02/25/2019 16:00,2,0.252,ACTIVE,213.51,336.04,60.038,1551128404,"201051344000458","174011545737251",30.02,-5.50,0,331.83,385.03,7.7,5.5,0.009,1212666.3,1212666.3,8792,0,0,0,L,1122011218,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128408,234333.00
02/25/2019 16:00,2,0.799,ACTIVE,213.74,386.83,60.033,1551128404,"201051344000890","174011545737251",35.90,-3.50,0,334.24,409.68,29.2,26.3,0.181,1206383.3,1206383.3,16933,0,0,0,L,1122011218,1,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128409,234334.00
02/25/2019 16:00,2,0.230,ACTIVE,213.51,337.84,60.028,1551128404,"201051344000988","174011545737251",23.87,-8.00,0,330.03,343.55,5.6,3.5,0.000,943655.5,943655.5,9141,0,0,0,L,1122011218,1,121.33,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128410,234335.00
02/25/2019 16:00,2,0.684,ACTIVE,214.41,385.93,60.028,1551128404,"201051344000582","174011545737251",35.84,-6.00,0,333.63,409.08,24.8,22.0,0.150,1186151.8,1186151.8,16902,0,0,0,L,1122011218,1,122.91,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128411,234336.00
02/25/2019 16:00,2,0.184,ACTIVE,213.51,336.64,60.028,1551128404,"201051344000868","174011545737251",26.96,-8.50,0,312.89,362.79,5.0,2.9,0.000,1197911.4,1197911.4,40820,0,0,0,L,1122011218,1,121.55,122.91,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128412,234337.00
02/25/2019 16:00,2,0.396,ACTIVE,214.19,338.74,60.038,1551128404,"201051344000576","174011545737251",31.13,-7.00,0,332.43,395.55,12.6,10.2,0.053,1214645.7,1214645.7,12876,0,0,0,L,1122011218,1,121.78,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128413,234338.00
02/25/2019 16:00,2,0.410,ACTIVE,213.74,369.40,60.054,1551128404,"201051344001158","174011545737251",34.37,-7.00,0,331.83,402.16,14.3,11.9,0.084,1191195.1,1191195.1,9105,0,0,0,L,1122011218,1,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128414,234339.00
02/25/2019 16:00,2,1.201,ACTIVE,214.41,374.81,60.038,1551128404,"201051344000917","174011545737251",34.17,-3.00,0,334.54,410.28,41.5,38.2,0.318,1203297.5,1203297.5,16765,0,0,0,L,1122011218,1,122.91,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128415,234340.00
02/25/2019 16:00,2,0.631,ACTIVE,214.19,339.95,60.065,1551128404,"201051344000417","174011545737251",22.92,-6.00,0,333.33,351.97,14.7,12.2,0.075,974910.6,974910.6,17008,0,0,0,L,1122011218,1,122.68,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128415,234341.00
02/25/2019 16:00,2,1.158,ACTIVE,214.19,381.12,60.028,1551128404,"201051344000685","174011545737251",34.89,-5.00,0,335.44,410.28,40.9,37.6,0.314,1207612.7,1207612.7,16984,0,0,0,L,1122011218,1,123.59,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128416,234342.00
02/25/2019 16:00,2,0.682,ACTIVE,214.19,382.03,60.028,1551128404,"201051344000651","174011545737251",35.44,-6.50,0,333.63,405.17,24.5,21.7,0.150,1201174.1,1201174.1,16966,0,0,0,L,1122011218,1,123.14,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128417,234343.00
02/25/2019 16:00,2,0.367,ACTIVE,213.29,373.61,60.017,1551128404,"201051344000594","174011545737251",34.85,-6.00,0,331.23,391.94,13.0,10.6,0.057,1215886.0,1215886.0,40792,0,0,0,L,1122011218,1,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128418,234344.00
02/25/2019 16:00,2,0.236,ACTIVE,213.74,337.24,60.028,1551128404,"201051344000469","174011545737251",27.69,-10.00,0,316.80,353.47,6.7,4.5,0.000,1200026.5,1200026.5,9063,0,0,0,L,1122011218,1,121.10,123.14,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128419,234345.00
02/25/2019 16:00,2,0.752,ACTIVE,214.19,386.53,60.043,1551128404,"201051344000585","174011545737251",35.90,-5.50,0,335.44,410.58,27.4,24.6,0.186,1215883.1,1215883.1,17015,0,0,0,L,1122011218,1,122.46,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128420,234346.00
02/25/2019 16:00,2,0.477,ACTIVE,214.19,389.24,59.985,1551128404,"201051344000853","174011545737251",36.36,-6.50,0,333.33,408.48,17.6,15.0,0.088,1218657.1,1218657.1,8690,0,0,0,L,1122011218,1,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128421,234347.00
02/25/2019 16:00,2,1.270,ACTIVE,214.19,367.30,60.043,1551128404,"201051344001145","174011545737251",33.34,-5.50,0,335.14,401.26,42.8,39.4,0.336,1215126.3,1215126.3,16931,0,0,0,L,1122011218,1,122.91,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128422,234348.00
02/25/2019 16:00,2,0.898,ACTIVE,213.96,391.64,60.006,1551128404,"201051344000438","174011545737251",36.30,-5.50,0,334.54,415.99,33.2,30.1,0.230,1208970.4,1208970.4,16979,0,0,0,L,1122011218,1,123.14,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128423,234349.00
02/25/2019 16:00,2,0.605,ACTIVE,213.74,386.53,60.028,1551128404,"201051344001135","174011545737251",36.02,-5.50,0,334.54,407.57,22.1,19.5,0.141,1196873.2,1196873.2,16934,0,0,0,L,1122011218,1,122.68,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128424,234350.00
02/25/2019 16:00,2,0.369,ACTIVE,213.51,385.03,60.043,1551128404,"201051344000983","174011545737251",36.06,-6.50,0,332.43,400.06,13.6,11.2,0.066,1217427.1,1217427.1,8695,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128425,234351.00
02/25/2019 16:00,2,1.061,ACTIVE,213.96,383.23,60.022,1551128404,"201051344001203","174011545737251",35.29,-5.50,0,371.21,415.69,37.8,34.6,0.287,1205964.7,1205964.7,16978,0,0,0,L,1122011218,1,123.36,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128426,234352.00
02/25/2019 16:00,2,1.254,ACTIVE,213.96,366.10,60.033,1551128404,"201051344001230","174011545737251",33.26,-5.00,0,332.73,404.27,42.3,38.9,0.331,1200470.8,1200470.8,16785,0,0,0,L,1122011218,1,122.91,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128427,234353.00
02/25/2019 16:00,2,0.605,ACTIVE,213.74,382.03,60.028,1551128404,"201051344000646","174011545737251",35.44,-6.00,0,333.63,404.27,21.8,19.1,0.133,1194818.3,1194818.3,16946,0,0,0,L,1122011218,1,122.91,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128428,234354.00
02/25/2019 16:00,2,0.223,ACTIVE,213.74,336.04,60.022,1551128404,"201051344000867","174011545737251",29.96,-7.00,0,332.13,354.67,6.8,4.6,0.013,1196624.3,1196624.3,40851,0,0,0,L,1122011218,1,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128429,234355.00
02/25/2019 16:00,2,0.316,ACTIVE,214.41,348.66,60.043,1551128404,"201051344000633","174011545737251",32.24,-8.00,0,333.63,359.48,10.3,8.0,0.035,1195652.8,1195652.8,40913,0,0,0,L,1122011218,1,122.23,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128430,234356.00
02/25/2019 16:00,2,0.535,ACTIVE,213.74,389.24,60.054,1551128404,"201051344000955","174011545737251",36.34,-6.00,0,333.63,406.07,19.7,17.1,0.106,1214051.2,1214051.2,16970,0,0,0,L,1122011218,1,122.23,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128430,234357.00
02/25/2019 16:00,2,0.377,ACTIVE,213.74,379.32,60.022,1551128404,"201051344000648","174011545737251",35.52,-8.00,0,332.43,393.75,13.6,11.2,0.053,1206773.3,1206773.3,40423,0,0,0,L,1122011218,1,121.10,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128431,234358.00
02/25/2019 16:00,2,0.383,ACTIVE,214.19,348.06,60.006,1551128404,"201051344000645","174011545737251",32.16,-6.50,0,333.03,364.59,12.5,10.1,0.057,1211691.5,1211691.5,40380,0,0,0,L,1122011218,1,122.01,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128432,234359.00
02/25/2019 16:00,2,0.697,ACTIVE,213.51,394.95,60.033,1551128404,"201051344000569","174011545737251",36.82,-6.50,0,331.23,414.19,26.1,23.2,0.172,1228219.8,1228219.8,8616,0,0,0,L,1122011218,1,121.10,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128433,234360.00
02/25/2019 16:00,2,0.639,ACTIVE,213.96,374.81,60.028,1551128404,"179051228000119","174011545737251",35.03,-4.00,0,334.54,397.96,22.7,20.0,0.128,15910.8,15910.8,8675,0,0,0,L,46974696,1,121.78,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551128434,234361.00
02/25/2019 16:15,2,0.609,ACTIVE,213.74,385.33,59.996,1551129304,"201051344000579","174011545737251",35.88,-5.50,0,332.43,429.22,22.2,19.5,0.124,1225336.8,1225336.8,9053,0,0,0,L,1122011218,1,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129306,234362.00
02/25/2019 16:15,2,1.371,ACTIVE,213.74,385.93,60.001,1551129304,"201051344001025","174011545737251",35.38,-5.50,0,333.33,424.41,49.2,45.6,0.376,1210108.1,1210108.1,16982,0,0,0,L,1122011218,1,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129307,234363.00
02/25/2019 16:15,2,1.262,ACTIVE,213.74,345.36,60.017,1551129304,"201051344001093","174011545737251",23.30,-6.00,0,332.73,379.92,29.8,26.8,0.212,1196815.7,1196815.7,16979,0,0,0,L,1122011218,1,122.68,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129307,234364.00
02/25/2019 16:15,2,0.295,ACTIVE,213.51,366.40,60.022,1551129304,"201051344000458","174011545737251",34.23,-6.00,0,323.11,398.86,10.3,8.0,0.031,1212668.3,1212668.3,8793,0,0,0,L,1122011218,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129308,234365.00
02/25/2019 16:15,2,1.020,ACTIVE,213.74,386.83,60.017,1551129304,"201051344000890","174011545737251",35.72,-4.00,0,333.33,434.02,37.0,33.7,0.261,1206392.3,1206392.3,16934,0,0,0,L,1122011218,1,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129309,234366.00
02/25/2019 16:15,2,0.264,ALERT,213.29,337.84,60.033,1551129304,"201051344000988","174011545737251",23.95,-8.50,0,296.06,345.66,6.5,4.3,0.013,943656.6,943656.6,9142,0,0,0,L,1122011218,1,121.10,122.68,0002,-11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129311,234367.00
02/25/2019 16:15,2,0.895,ACTIVE,214.41,394.95,60.022,1551129304,"201051344000582","174011545737251",36.64,-6.50,0,332.43,434.02,33.3,30.2,0.221,1186159.4,1186159.4,16903,0,0,0,L,1122011218,1,122.91,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129312,234368.00
02/25/2019 16:15,2,0.213,ALERT,213.51,336.64,60.022,1551129304,"201051344000868","174011545737251",28.65,-8.00,0,298.77,357.08,6.2,4.1,0.009,1197912.4,1197912.4,40821,0,0,0,L,1122011218,1,121.33,122.91,0002,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129314,234369.00
02/25/2019 16:15,2,0.486,ACTIVE,213.96,385.63,60.033,1551129304,"201051344000576","174011545737251",36.08,-8.00,0,332.13,412.38,17.9,15.3,0.084,1214649.5,1214649.5,12877,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129315,234370.00
02/25/2019 16:15,2,0.529,ACTIVE,213.74,382.63,59.948,1551129304,"201051344001158","174011545737251",35.58,-8.00,0,332.73,417.79,19.2,16.6,0.119,1191199.3,1191199.3,9106,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129316,234371.00
02/25/2019 16:15,2,1.699,ACTIVE,214.19,382.33,60.006,1551129304,"201051344000917","174011545737251",34.53,-3.50,0,333.93,421.70,59.4,55.4,0.477,1203311.5,1203311.5,16766,0,0,0,L,1122011218,1,122.68,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129317,234372.00
02/25/2019 16:15,2,0.795,ACTIVE,214.19,342.35,60.006,1551129304,"201051344000417","174011545737251",23.14,-6.50,0,332.13,361.59,18.7,16.1,0.119,974914.7,974914.7,17009,0,0,0,L,1122011218,1,122.68,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129318,234373.00
02/25/2019 16:15,2,1.588,ACTIVE,213.96,386.23,60.012,1551129304,"201051344000685","174011545737251",35.11,-5.50,0,334.84,423.20,56.3,52.4,0.455,1207626.4,1207626.4,16985,0,0,0,L,1122011218,1,123.36,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129319,234374.00
02/25/2019 16:15,2,0.879,ACTIVE,213.96,389.54,60.017,1551129304,"201051344000651","174011545737251",36.06,-7.00,0,334.24,428.01,32.1,29.1,0.217,1201181.6,1201181.6,16967,0,0,0,L,1122011218,1,123.14,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129320,234375.00
02/25/2019 16:15,2,0.453,ACTIVE,213.06,367.90,60.059,1551129304,"201051344000594","174011545737251",34.07,-6.50,0,331.23,409.38,15.7,13.2,0.080,1215889.6,1215889.6,40793,0,0,0,L,1122011218,1,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129321,234376.00
02/25/2019 16:15,2,0.279,ALERT,213.74,336.94,60.012,1551129304,"201051344000469","174011545737251",27.27,-11.00,0,297.26,358.28,7.7,5.5,0.009,1200028.0,1200028.0,9064,0,0,0,L,1122011218,1,121.10,123.14,0002,-13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129323,234377.00
02/25/2019 16:15,2,0.934,ACTIVE,214.19,392.55,59.996,1551129304,"201051344000585","174011545737251",36.20,-6.00,0,333.33,435.83,34.3,31.2,0.243,1215891.8,1215891.8,17016,0,0,0,L,1122011218,1,122.46,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129323,234378.00
02/25/2019 16:15,2,0.580,ACTIVE,213.96,382.03,60.012,1551129304,"201051344000853","174011545737251",35.54,-7.00,0,330.93,425.61,20.8,18.2,0.119,1218662.3,1218662.3,8691,0,0,0,L,1122011218,1,121.78,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129324,234379.00
02/25/2019 16:15,2,1.594,ACTIVE,213.96,373.01,60.006,1551129304,"201051344001145","174011545737251",33.70,-5.50,0,335.14,412.08,54.4,50.6,0.438,1215141.0,1215141.0,16932,0,0,0,L,1122011218,1,122.68,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129325,234380.00
02/25/2019 16:15,2,1.084,ACTIVE,213.96,390.44,60.012,1551129304,"201051344000438","174011545737251",35.94,-6.00,0,376.62,439.13,39.4,36.1,0.283,1208980.8,1208980.8,16980,0,0,0,L,1122011218,1,123.14,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129326,234381.00
02/25/2019 16:15,2,0.725,ACTIVE,213.51,389.24,59.996,1551129304,"201051344001135","174011545737251",36.22,-6.00,0,333.93,429.82,26.6,23.8,0.181,1196880.0,1196880.0,16935,0,0,0,L,1122011218,1,122.68,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129327,234382.00
02/25/2019 16:15,2,0.436,ACTIVE,213.51,373.91,60.006,1551129304,"201051344000983","174011545737251",34.87,-7.00,0,333.03,415.09,15.4,12.9,0.084,1217430.9,1217430.9,8696,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129328,234383.00
02/25/2019 16:15,2,1.244,ACTIVE,213.96,386.23,59.980,1551129304,"201051344001203","174011545737251",35.54,-5.50,0,334.54,428.61,44.8,41.3,0.345,1205977.2,1205977.2,16979,0,0,0,L,1122011218,1,123.14,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129329,234384.00
02/25/2019 16:15,2,1.449,ACTIVE,213.74,373.31,60.017,1551129304,"201051344001230","174011545737251",33.83,-5.00,0,333.63,414.19,49.7,46.0,0.393,1200485.0,1200485.0,16786,0,0,0,L,1122011218,1,122.91,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129330,234385.00
02/25/2019 16:15,2,0.684,ACTIVE,213.51,383.83,60.006,1551129304,"201051344000646","174011545737251",35.60,-6.50,0,333.93,425.91,24.7,21.9,0.168,1194825.0,1194825.0,16947,0,0,0,L,1122011218,1,122.91,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129331,234386.00
02/25/2019 16:15,2,0.236,ACTIVE,213.74,336.34,60.017,1551129304,"201051344000867","174011545737251",30.81,-7.00,0,314.10,388.34,7.4,5.2,0.013,1196625.9,1196625.9,40852,0,0,0,L,1122011218,1,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129332,234387.00
02/25/2019 16:15,2,0.332,ACTIVE,214.19,362.19,59.969,1551129304,"201051344000633","174011545737251",33.62,-8.00,0,333.63,388.34,11.3,9.0,0.040,1195655.4,1195655.4,40914,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129333,234388.00
02/25/2019 16:15,2,0.578,ACTIVE,213.29,389.84,60.017,1551129304,"201051344000955","174011545737251",36.38,-6.00,0,333.03,424.71,21.4,18.7,0.119,1214056.9,1214056.9,16971,0,0,0,L,1122011218,1,122.23,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129334,234389.00
02/25/2019 16:15,2,0.408,ACTIVE,213.74,382.33,59.964,1551129304,"201051344000648","174011545737251",35.84,-8.50,0,331.83,410.28,15.0,12.5,0.062,1206777.0,1206777.0,40424,0,0,0,L,1122011218,1,121.10,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129335,234390.00
02/25/2019 16:15,2,0.424,ACTIVE,213.96,348.06,60.006,1551129304,"201051344000645","174011545737251",32.12,-7.00,0,333.63,412.38,13.8,11.4,0.062,1211694.8,1211694.8,40381,0,0,0,L,1122011218,1,121.78,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129336,234391.00
02/25/2019 16:15,2,0.795,ACTIVE,213.51,392.85,60.017,1551129304,"201051344000569","174011545737251",36.54,-7.00,0,330.63,437.93,29.3,26.4,0.199,1228227.8,1228227.8,8617,0,0,0,L,1122011218,1,121.10,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129337,234392.00
02/25/2019 16:15,2,0.711,ACTIVE,213.74,375.41,60.006,1551129304,"179051228000119","174011545737251",35.15,-5.00,0,335.14,417.79,25.3,22.5,0.155,15917.5,15917.5,8676,0,0,0,L,46974696,1,121.55,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551129338,234393.00
02/25/2019 16:30,2,1.295,ACTIVE,214.64,411.78,60.001,1551130204,"201051344000579","174011545737251",38.11,-6.00,0,332.43,435.23,50.0,46.4,0.367,1225341.8,1225341.8,9054,0,0,0,L,1122011218,1,121.78,123.14,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130205,234394.00
02/25/2019 16:30,2,3.543,ACTIVE,215.77,397.05,60.012,1551130204,"201051344001025","174011545737251",36.22,-6.00,0,361.29,427.11,130.1,123.6,0.579,1210119.6,1210119.6,16983,0,0,0,L,1122011218,1,123.59,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130206,234395.00
02/25/2019 16:30,2,3.025,ACTIVE,215.77,359.78,60.006,1551130204,"201051344001093","174011545737251",24.13,-6.50,0,333.33,387.44,73.9,69.4,0.570,1196822.4,1196822.4,16980,0,0,0,L,1122011218,1,123.81,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130207,234396.00
02/25/2019 16:30,2,0.490,ACTIVE,214.41,396.15,60.028,1551130204,"201051344000458","174011545737251",37.15,-6.00,0,332.43,402.77,18.4,15.9,0.088,1212670.0,1212670.0,8794,0,0,0,L,1122011218,1,121.78,123.36,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130208,234397.00
02/25/2019 16:30,2,2.230,ACTIVE,215.09,402.77,60.022,1551130204,"201051344000890","174011545737251",37.33,-5.50,0,368.80,437.33,84.5,79.7,0.362,1206400.5,1206400.5,16935,0,0,0,L,1122011218,1,123.81,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130209,234398.00
02/25/2019 16:30,2,0.465,ACTIVE,214.41,341.45,59.990,1551130204,"201051344000988","174011545737251",25.09,-8.50,0,309.89,392.55,11.9,9.5,0.071,943657.6,943657.6,9144,0,0,0,L,1122011218,1,121.55,123.36,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130210,234399.00
02/25/2019 16:30,2,1.928,ACTIVE,216.22,412.38,60.022,1551130204,"201051344000582","174011545737251",37.49,-7.00,0,364.89,439.13,73.0,68.6,0.557,1186166.4,1186166.4,16904,0,0,0,L,1122011218,1,124.04,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130211,234400.00
02/25/2019 16:30,2,0.342,ALERT,214.41,356.48,60.017,1551130204,"201051344000868","174011545737251",33.10,-10.00,0,298.47,406.97,11.5,9.2,0.044,1197913.3,1197913.3,40823,0,0,0,L,1122011218,1,121.55,123.59,0002,-12,0,0,0,0,0,0,16,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130213,234401.00
02/25/2019 16:30,2,0.955,ACTIVE,214.87,402.16,59.996,1551130204,"201051344000576","174011545737251",37.23,-7.00,0,332.73,415.39,36.1,33.0,0.239,1214653.0,1214653.0,12878,0,0,0,L,1122011218,1,122.01,123.36,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130214,234402.00
02/25/2019 16:30,2,1.125,ACTIVE,214.64,402.77,60.022,1551130204,"201051344001158","174011545737251",37.27,-8.00,0,332.73,421.70,42.6,39.2,0.323,1191203.1,1191203.1,9107,0,0,0,L,1122011218,1,121.55,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130215,234403.00
02/25/2019 16:30,2,4.131,ACTIVE,216.00,390.14,60.049,1551130204,"201051344000917","174011545737251",35.23,-2.50,0,334.54,421.10,147.2,140.1,0.672,1203324.3,1203324.3,16767,0,0,0,L,1122011218,1,123.81,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130215,234404.00
02/25/2019 16:30,2,1.605,ACTIVE,215.54,348.96,59.980,1551130204,"201051344000417","174011545737251",23.66,-7.00,0,332.73,365.80,38.4,35.2,0.292,974918.5,974918.5,17010,0,0,0,L,1122011218,1,123.36,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130216,234405.00
02/25/2019 16:30,2,3.449,ACTIVE,215.32,392.25,59.996,1551130204,"201051344000685","174011545737251",35.82,-5.00,0,335.14,423.50,125.1,118.8,0.583,1207638.8,1207638.8,16986,0,0,0,L,1122011218,1,124.27,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130217,234406.00
02/25/2019 16:30,2,1.553,ACTIVE,215.32,406.07,60.028,1551130204,"201051344000651","174011545737251",37.07,-7.00,0,336.34,433.42,58.3,54.4,0.433,1201188.5,1201188.5,16968,0,0,0,L,1122011218,1,123.81,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130218,234407.00
02/25/2019 16:30,2,0.590,ACTIVE,213.51,394.65,60.017,1551130204,"201051344000594","174011545737251",36.86,-6.50,0,330.33,412.98,22.0,19.3,0.133,1215892.9,1215892.9,40794,0,0,0,L,1122011218,1,121.33,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130219,234408.00
02/25/2019 16:30,2,0.295,ALERT,213.96,344.15,60.012,1551130204,"201051344000469","174011545737251",31.79,-11.00,0,297.87,383.53,9.5,7.3,0.022,1200029.3,1200029.3,9066,0,0,0,L,1122011218,1,121.10,123.36,0002,-13,0,0,0,0,0,0,17,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130221,234409.00
02/25/2019 16:30,2,1.344,ACTIVE,214.64,397.35,60.012,1551130204,"201051344000585","174011545737251",36.34,-6.00,0,364.89,439.13,49.6,45.9,0.376,1215899.8,1215899.8,17017,0,0,0,L,1122011218,1,122.91,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130222,234410.00
02/25/2019 16:30,2,0.740,ACTIVE,214.41,397.35,60.017,1551130204,"201051344000853","174011545737251",37.01,-7.00,0,334.54,430.72,27.9,25.0,0.177,1218667.0,1218667.0,8692,0,0,0,L,1122011218,1,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130223,234411.00
02/25/2019 16:30,2,2.225,ACTIVE,214.64,368.20,60.028,1551130204,"201051344001145","174011545737251",33.87,-5.50,0,335.14,412.98,76.3,71.7,0.619,1215154.4,1215154.4,16933,0,0,0,L,1122011218,1,122.91,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130224,234412.00
02/25/2019 16:30,2,1.465,ACTIVE,214.41,400.06,60.043,1551130204,"201051344000438","174011545737251",36.66,-5.50,0,376.01,439.43,54.4,50.5,0.407,1208990.5,1208990.5,16981,0,0,0,L,1122011218,1,123.36,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130225,234413.00
02/25/2019 16:30,2,0.979,ACTIVE,213.96,395.85,60.012,1551130204,"201051344001135","174011545737251",36.62,-6.00,0,334.24,435.83,36.5,33.3,0.270,1196886.3,1196886.3,16936,0,0,0,L,1122011218,1,122.91,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130226,234414.00
02/25/2019 16:30,2,0.551,ACTIVE,213.74,392.25,60.038,1551130204,"201051344000983","174011545737251",36.70,-6.50,0,332.43,419.60,20.6,18.0,0.128,1217434.5,1217434.5,8697,0,0,0,L,1122011218,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130227,234415.00
02/25/2019 16:30,2,1.752,ACTIVE,214.64,392.25,60.022,1551130204,"201051344001203","174011545737251",35.60,-5.00,0,365.49,431.62,63.1,59.0,0.513,1205988.6,1205988.6,16980,0,0,0,L,1122011218,1,123.36,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130227,234416.00
02/25/2019 16:30,2,2.049,ACTIVE,214.19,381.42,60.001,1551130204,"201051344001230","174011545737251",34.11,-4.00,0,332.43,415.99,70.8,66.4,0.561,1200498.0,1200498.0,16787,0,0,0,L,1122011218,1,123.14,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130228,234417.00
02/25/2019 16:30,2,0.949,ACTIVE,213.96,391.04,59.985,1551130204,"201051344000646","174011545737251",36.10,-6.50,0,333.63,430.72,34.8,31.7,0.252,1194831.0,1194831.0,16948,0,0,0,L,1122011218,1,123.14,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130229,234418.00
02/25/2019 16:30,2,0.289,ACTIVE,213.96,354.97,60.012,1551130204,"201051344000867","174011545737251",32.94,-7.00,0,331.23,394.35,9.7,7.4,0.031,1196627.3,1196627.3,40853,0,0,0,L,1122011218,1,121.78,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130230,234419.00
02/25/2019 16:30,2,0.424,ACTIVE,214.41,358.58,59.975,1551130204,"201051344000633","174011545737251",33.18,-8.00,0,332.73,392.55,14.3,11.8,0.071,1195657.8,1195657.8,40915,0,0,0,L,1122011218,1,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130231,234420.00
02/25/2019 16:30,2,0.791,ACTIVE,213.96,395.55,60.012,1551130204,"201051344000955","174011545737251",36.72,-6.00,0,333.03,429.52,29.5,26.5,0.199,1214062.1,1214062.1,16972,0,0,0,L,1122011218,1,122.46,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130232,234421.00
02/25/2019 16:30,2,0.529,ACTIVE,213.74,377.22,60.006,1551130204,"201051344000648","174011545737251",35.09,-8.50,0,331.23,414.19,18.8,16.2,0.097,1206780.3,1206780.3,40425,0,0,0,L,1122011218,1,121.10,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130233,234422.00
02/25/2019 16:30,2,0.482,ACTIVE,214.19,376.62,60.001,1551130204,"201051344000645","174011545737251",35.07,-7.00,0,333.33,415.39,17.2,14.7,0.093,1211697.9,1211697.9,40382,0,0,0,L,1122011218,1,121.78,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130234,234423.00
02/25/2019 16:30,2,1.041,ACTIVE,213.74,400.66,60.012,1551130204,"201051344000569","174011545737251",37.05,-7.00,0,366.10,445.75,39.1,35.8,0.283,1228235.1,1228235.1,8618,0,0,0,L,1122011218,1,121.10,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130235,234424.00
02/25/2019 16:30,2,0.910,ACTIVE,214.19,383.23,60.022,1551130204,"179051228000119","174011545737251",35.72,-5.00,0,335.14,422.90,32.9,29.9,0.217,15923.7,15923.7,8677,0,0,0,L,46974696,1,121.78,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551130236,234425.00
02/25/2019 16:45,2,0.516,ACTIVE,213.74,386.23,60.054,1551131105,"201051344000579","174011545737251",36.10,-6.00,0,330.63,433.12,18.9,16.4,0.102,1225346.0,1225346.0,9055,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131106,234426.00
02/25/2019 16:45,2,1.119,ACTIVE,213.51,383.53,60.022,1551131105,"201051344001025","174011545737251",35.29,-6.00,0,333.03,425.01,40.0,36.7,0.287,1210129.0,1210129.0,16984,0,0,0,L,1122011218,1,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131108,234427.00
02/25/2019 16:45,2,1.027,ACTIVE,213.51,343.85,60.043,1551131105,"201051344001093","174011545737251",23.46,-6.50,0,334.54,388.94,24.3,21.6,0.159,1196827.8,1196827.8,16981,0,0,0,L,1122011218,1,122.68,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131109,234428.00
02/25/2019 16:45,2,0.252,ACTIVE,213.51,336.64,60.059,1551131105,"201051344000458","174011545737251",29.88,-6.00,0,332.73,403.37,7.7,5.5,0.009,1212671.4,1212671.4,8795,0,0,0,L,1122011218,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131109,234429.00
02/25/2019 16:45,2,0.814,ACTIVE,213.51,388.64,60.049,1551131105,"201051344000890","174011545737251",36.16,-5.00,0,333.63,432.52,29.9,27.0,0.186,1206407.2,1206407.2,16936,0,0,0,L,1122011218,1,122.68,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131110,234430.00
02/25/2019 16:45,2,0.230,ACTIVE,213.51,338.44,60.043,1551131105,"201051344000988","174011545737251",23.84,-8.50,0,316.50,367.30,5.6,3.5,0.000,943658.5,943658.5,9145,0,0,0,L,1122011218,1,121.33,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131111,234431.00
