ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 16:45,2,0.695,ACTIVE,214.19,389.54,60.059,1551131105,"201051344000582","174011545737251",36.22,-7.00,0,333.03,440.04,25.6,22.7,0.155,1186172.0,1186172.0,16905,0,0,0,L,1122011218,1,122.91,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131112,234432.00
02/25/2019 16:45,2,0.191,ALERT,213.51,337.24,60.054,1551131105,"201051344000868","174011545737251",26.20,-10.00,0,299.67,364.59,5.1,3.0,0.000,1197914.1,1197914.1,40825,0,0,0,L,1122011218,1,121.33,122.91,0002,-12,0,0,0,0,0,0,13,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131114,234433.00
02/25/2019 16:45,2,0.387,ACTIVE,213.96,373.31,60.059,1551131105,"201051344000576","174011545737251",34.79,-8.00,0,333.63,415.99,13.7,11.3,0.049,1214655.8,1214655.8,12879,0,0,0,L,1122011218,1,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131115,234434.00
02/25/2019 16:45,2,0.410,ACTIVE,213.74,368.20,60.043,1551131105,"201051344001158","174011545737251",34.21,-8.50,0,333.03,421.10,14.3,11.9,0.080,1191206.1,1191206.1,9108,0,0,0,L,1122011218,1,121.33,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131116,234435.00
02/25/2019 16:45,2,1.240,ACTIVE,213.96,376.01,60.038,1551131105,"201051344000917","174011545737251",34.17,-5.00,0,334.54,417.19,42.9,39.5,0.336,1203334.1,1203334.1,16768,0,0,0,L,1122011218,1,122.68,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131117,234436.00
02/25/2019 16:45,2,0.641,ACTIVE,213.96,341.15,60.038,1551131105,"201051344000417","174011545737251",23.02,-7.00,0,334.24,365.49,15.0,12.5,0.084,974921.7,974921.7,17011,0,0,0,L,1122011218,1,122.68,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131118,234437.00
02/25/2019 16:45,2,1.203,ACTIVE,213.96,380.82,60.049,1551131105,"201051344000685","174011545737251",34.83,-6.00,0,336.04,416.89,42.5,39.1,0.327,1207648.4,1207648.4,16987,0,0,0,L,1122011218,1,123.36,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131119,234438.00
02/25/2019 16:45,2,0.695,ACTIVE,213.96,385.93,60.038,1551131105,"201051344000651","174011545737251",35.84,-8.00,0,333.63,422.90,25.2,22.4,0.159,1201194.0,1201194.0,16969,0,0,0,L,1122011218,1,123.14,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131120,234439.00
02/25/2019 16:45,2,0.369,ACTIVE,213.29,373.01,60.043,1551131105,"201051344000594","174011545737251",34.79,-7.00,0,331.83,400.06,13.1,10.7,0.057,1215895.5,1215895.5,40795,0,0,0,L,1122011218,1,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131121,234440.00
02/25/2019 16:45,2,0.234,ALERT,213.96,337.84,60.059,1551131105,"201051344000469","174011545737251",27.67,-11.00,0,298.17,353.47,6.6,4.5,0.000,1200030.3,1200030.3,9068,0,0,0,L,1122011218,1,121.10,123.14,0002,-13,0,0,0,0,0,0,47,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131122,234441.00
02/25/2019 16:45,2,0.760,ACTIVE,213.96,389.54,60.049,1551131105,"201051344000585","174011545737251",36.10,-6.50,0,332.73,416.59,27.8,24.9,0.186,1215906.0,1215906.0,17018,0,0,0,L,1122011218,1,122.46,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131123,234442.00
02/25/2019 16:45,2,0.480,ACTIVE,214.41,382.93,60.049,1551131105,"201051344000853","174011545737251",35.70,-8.00,0,333.93,411.78,17.5,14.9,0.088,1218670.8,1218670.8,8693,0,0,0,L,1122011218,1,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131124,234443.00
02/25/2019 16:45,2,1.293,ACTIVE,213.74,368.20,60.038,1551131105,"201051344001145","174011545737251",33.42,-6.50,0,335.44,405.77,43.8,40.4,0.345,1215164.2,1215164.2,16934,0,0,0,L,1122011218,1,122.68,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131125,234444.00
02/25/2019 16:45,2,0.932,ACTIVE,213.74,391.64,60.006,1551131105,"201051344000438","174011545737251",36.28,-6.50,0,333.33,420.50,34.3,31.2,0.230,1208998.0,1208998.0,16982,0,0,0,L,1122011218,1,123.14,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131126,234445.00
02/25/2019 16:45,2,0.619,ACTIVE,213.51,387.44,60.043,1551131105,"201051344001135","174011545737251",36.12,-6.50,0,333.93,410.88,22.7,20.0,0.141,1196891.1,1196891.1,16937,0,0,0,L,1122011218,1,122.68,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131127,234446.00
02/25/2019 16:45,2,0.367,ACTIVE,213.51,385.63,60.038,1551131105,"201051344000983","174011545737251",36.06,-7.00,0,333.03,401.56,13.5,11.1,0.062,1217437.3,1217437.3,8698,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131128,234447.00
02/25/2019 16:45,2,1.078,ACTIVE,213.74,386.53,60.022,1551131105,"201051344001203","174011545737251",35.66,-6.50,0,334.54,419.30,38.9,35.7,0.296,1205997.3,1205997.3,16981,0,0,0,L,1122011218,1,123.36,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131129,234448.00
02/25/2019 16:45,2,1.275,ACTIVE,213.74,366.10,60.043,1551131105,"201051344001230","174011545737251",33.24,-6.00,0,333.63,409.38,43.0,39.6,0.331,1200507.6,1200507.6,16788,0,0,0,L,1122011218,1,122.91,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131130,234449.00
02/25/2019 16:45,2,0.617,ACTIVE,213.51,374.51,60.049,1551131105,"201051344000646","174011545737251",34.65,-7.00,0,332.43,406.07,21.7,19.0,0.141,1194835.8,1194835.8,16949,0,0,0,L,1122011218,1,122.91,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131131,234450.00
02/25/2019 16:45,2,0.219,ACTIVE,213.96,336.94,60.049,1551131105,"201051344000867","174011545737251",29.76,-7.00,0,333.33,372.11,6.6,4.5,0.009,1196628.4,1196628.4,40854,0,0,0,L,1122011218,1,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131132,234451.00
02/25/2019 16:45,2,0.316,ACTIVE,214.41,345.06,60.038,1551131105,"201051344000633","174011545737251",31.83,-8.50,0,333.33,373.01,10.2,7.9,0.031,1195659.7,1195659.7,40916,0,0,0,L,1122011218,1,122.23,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131132,234452.00
02/25/2019 16:45,2,0.541,ACTIVE,213.29,384.43,60.054,1551131105,"201051344000955","174011545737251",35.84,-6.50,0,333.03,406.37,19.7,17.1,0.106,1214066.3,1214066.3,16973,0,0,0,L,1122011218,1,122.23,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131133,234453.00
02/25/2019 16:45,2,0.373,ACTIVE,213.74,379.62,60.049,1551131105,"201051344000648","174011545737251",35.50,-8.50,0,333.33,392.55,13.4,11.0,0.053,1206783.1,1206783.1,40426,0,0,0,L,1122011218,1,121.10,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131134,234454.00
02/25/2019 16:45,2,0.379,ACTIVE,214.19,346.56,60.043,1551131105,"201051344000645","174011545737251",32.05,-7.00,0,333.63,384.43,12.3,10.0,0.057,1211700.3,1211700.3,40383,0,0,0,L,1122011218,1,121.78,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131136,234455.00
02/25/2019 16:45,2,0.697,ACTIVE,213.74,394.05,60.059,1551131105,"201051344000569","174011545737251",36.68,-7.00,0,332.43,415.99,25.9,23.1,0.168,1228240.8,1228240.8,8619,0,0,0,L,1122011218,1,121.10,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131137,234456.00
02/25/2019 16:45,2,0.621,ACTIVE,214.19,380.82,60.043,1551131105,"179051228000119","174011545737251",35.54,-5.00,0,334.54,399.16,22.4,19.7,0.119,15928.5,15928.5,8678,0,0,0,L,46974696,1,121.78,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551131137,234457.00
02/25/2019 17:00,2,0.377,ACTIVE,213.74,372.71,60.043,1551132004,"201051344000579","174011545737251",34.83,-6.00,0,333.33,425.61,13.2,10.9,0.057,1225350.9,1225350.9,9056,0,0,0,L,1122011218,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132005,234458.00
02/25/2019 17:00,2,0.756,ACTIVE,213.29,374.51,60.049,1551132004,"201051344001025","174011545737251",34.69,-6.00,0,333.03,425.91,26.6,23.8,0.172,1210140.9,1210140.9,16985,0,0,0,L,1122011218,1,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132006,234459.00
02/25/2019 17:00,2,0.715,ACTIVE,213.51,340.85,60.054,1551132004,"201051344001093","174011545737251",22.78,-6.50,0,333.93,377.52,16.5,14.0,0.097,1196834.5,1196834.5,16982,0,0,0,L,1122011218,1,122.68,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132007,234460.00
02/25/2019 17:00,2,0.203,ACTIVE,213.51,327.92,60.049,1551132004,"201051344000458","174011545737251",26.00,-6.00,0,319.21,400.06,5.4,3.3,0.000,1212673.0,1212673.0,8796,0,0,0,L,1122011218,1,121.55,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132008,234461.00
02/25/2019 17:00,2,0.572,ACTIVE,213.51,367.90,60.086,1551132004,"201051344000890","174011545737251",34.11,-5.50,0,363.99,432.22,19.9,17.3,0.110,1206415.4,1206415.4,16937,0,0,0,L,1122011218,1,122.91,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132009,234462.00
02/25/2019 17:00,2,0.203,ALERT,213.29,315.90,60.059,1551132004,"201051344000988","174011545737251",22.07,-8.50,0,296.66,419.30,4.6,2.5,0.000,943659.5,943659.5,9146,0,0,0,L,1122011218,1,121.10,122.68,0002,-12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132011,234463.00
02/25/2019 17:00,2,0.479,ACTIVE,214.19,376.62,60.049,1551132004,"201051344000582","174011545737251",35.09,-7.00,0,360.69,431.02,17.0,14.5,0.080,1186178.9,1186178.9,16906,0,0,0,L,1122011218,1,122.91,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132012,234464.00
02/25/2019 17:00,2,0.158,ALERT,213.29,301.47,60.054,1551132004,"201051344000868","174011545737251",21.65,-9.00,0,299.07,393.45,3.5,1.5,0.000,1197914.9,1197914.9,40827,0,0,0,L,1122011218,1,121.10,122.91,0002,-12,0,0,0,0,0,0,20,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132014,234465.00
02/25/2019 17:00,2,0.297,ACTIVE,213.96,338.44,60.059,1551132004,"201051344000576","174011545737251",31.19,-8.00,0,332.43,406.67,9.4,7.1,0.027,1214659.2,1214659.2,12880,0,0,0,L,1122011218,1,121.78,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132015,234466.00
02/25/2019 17:00,2,0.285,ACTIVE,213.74,360.69,60.070,1551132004,"201051344001158","174011545737251",33.60,-8.50,0,333.63,416.29,9.7,7.5,0.044,1191209.8,1191209.8,9109,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132016,234467.00
02/25/2019 17:00,2,0.803,ACTIVE,213.74,365.19,60.049,1551132004,"201051344000917","174011545737251",33.42,-4.00,0,333.03,420.50,27.2,24.3,0.186,1203347.1,1203347.1,16769,0,0,0,L,1122011218,1,122.46,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132017,234468.00
02/25/2019 17:00,2,0.475,ACTIVE,213.74,338.74,60.096,1551132004,"201051344000417","174011545737251",22.34,-8.00,0,332.73,359.48,10.8,8.5,0.044,974925.4,974925.4,17012,0,0,0,L,1122011218,1,122.46,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132017,234469.00
02/25/2019 17:00,2,0.779,ACTIVE,213.74,370.30,60.075,1551132004,"201051344000685","174011545737251",34.17,-6.00,0,335.14,424.71,27.0,24.2,0.186,1207660.9,1207660.9,16988,0,0,0,L,1122011218,1,123.36,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132018,234470.00
02/25/2019 17:00,2,0.475,ACTIVE,213.51,375.71,60.038,1551132004,"201051344000651","174011545737251",35.01,-8.00,0,336.64,425.01,16.9,14.4,0.080,1201200.7,1201200.7,16970,0,0,0,L,1122011218,1,123.14,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132019,234471.00
02/25/2019 17:00,2,0.270,ACTIVE,213.29,338.74,60.049,1551132004,"201051344000594","174011545737251",31.27,-7.00,0,332.73,405.77,8.6,6.3,0.027,1215898.7,1215898.7,40796,0,0,0,L,1122011218,1,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132020,234472.00
02/25/2019 17:00,2,0.205,ALERT,213.51,300.87,60.054,1551132004,"201051344000469","174011545737251",21.15,-11.00,0,297.87,363.99,4.4,2.3,0.000,1200031.5,1200031.5,9070,0,0,0,L,1122011218,1,120.88,123.14,0002,-13,0,0,0,0,0,0,29,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132022,234473.00
02/25/2019 17:00,2,0.496,ACTIVE,213.74,375.11,60.059,1551132004,"201051344000585","174011545737251",34.79,-6.50,0,363.39,433.72,17.6,15.0,0.106,1215913.8,1215913.8,17019,0,0,0,L,1122011218,1,122.23,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132023,234474.00
02/25/2019 17:00,2,0.332,ACTIVE,214.19,350.77,60.049,1551132004,"201051344000853","174011545737251",32.48,-8.00,0,335.44,421.70,11.0,8.7,0.040,1218675.4,1218675.4,8694,0,0,0,L,1122011218,1,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132024,234475.00
02/25/2019 17:00,2,0.799,ACTIVE,213.74,356.48,60.049,1551132004,"201051344001145","174011545737251",32.70,-6.00,0,335.14,411.78,26.5,23.6,0.190,1215177.6,1215177.6,16935,0,0,0,L,1122011218,1,122.68,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132025,234476.00
02/25/2019 17:00,2,0.605,ACTIVE,213.74,378.72,60.059,1551132004,"201051344000438","174011545737251",35.21,-6.50,0,373.31,437.93,21.7,19.0,0.119,1209007.5,1209007.5,16983,0,0,0,L,1122011218,1,122.91,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132026,234477.00
02/25/2019 17:00,2,0.396,ACTIVE,213.29,381.12,60.038,1551132004,"201051344001135","174011545737251",35.60,-6.00,0,336.64,425.31,14.3,11.9,0.075,1196897.1,1196897.1,16938,0,0,0,L,1122011218,1,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132027,234478.00
02/25/2019 17:00,2,0.258,ACTIVE,213.51,372.11,60.065,1551132004,"201051344000983","174011545737251",34.81,-7.00,0,333.93,410.88,9.1,6.9,0.027,1217440.8,1217440.8,8699,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132028,234479.00
02/25/2019 17:00,2,0.684,ACTIVE,213.51,373.91,60.059,1551132004,"201051344001203","174011545737251",34.67,-6.00,0,334.84,430.72,24.0,21.3,0.159,1206008.7,1206008.7,16982,0,0,0,L,1122011218,1,123.14,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132029,234480.00
02/25/2019 17:00,2,0.762,ACTIVE,213.29,360.08,60.054,1551132004,"201051344001230","174011545737251",33.02,-6.00,0,333.03,414.19,25.5,22.7,0.177,1200520.5,1200520.5,16789,0,0,0,L,1122011218,1,122.91,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132029,234481.00
02/25/2019 17:00,2,0.389,ACTIVE,213.29,378.12,60.049,1551132004,"201051344000646","174011545737251",35.21,-7.00,0,334.54,422.30,13.9,11.5,0.071,1194841.7,1194841.7,16950,0,0,0,L,1122011218,1,122.91,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132030,234482.00
02/25/2019 17:00,2,0.176,ACTIVE,213.74,313.50,60.054,1551132004,"201051344000867","174011545737251",24.87,-7.00,0,310.49,388.34,4.4,2.3,0.000,1196629.8,1196629.8,40855,0,0,0,L,1122011218,1,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132031,234483.00
02/25/2019 17:00,2,0.258,ACTIVE,214.19,339.04,60.054,1551132004,"201051344000633","174011545737251",26.32,-8.50,0,333.63,385.33,6.9,4.7,0.009,1195662.1,1195662.1,40917,0,0,0,L,1122011218,1,122.01,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132032,234484.00
02/25/2019 17:00,2,0.371,ACTIVE,213.06,369.10,60.033,1551132004,"201051344000955","174011545737251",34.39,-6.50,0,334.54,421.40,13.0,10.6,0.044,1214071.3,1214071.3,16974,0,0,0,L,1122011218,1,122.23,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132033,234485.00
02/25/2019 17:00,2,0.287,ACTIVE,213.74,336.94,60.096,1551132004,"201051344000648","174011545737251",31.05,-9.00,0,333.33,405.77,9.0,6.8,0.022,1206786.3,1206786.3,40427,0,0,0,L,1122011218,1,121.10,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132034,234486.00
02/25/2019 17:00,2,0.260,ACTIVE,213.96,350.77,60.006,1551132004,"201051344000645","174011545737251",32.56,-7.00,0,334.84,403.07,8.6,6.4,0.027,1211703.3,1211703.3,40384,0,0,0,L,1122011218,1,121.78,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132035,234487.00
02/25/2019 17:00,2,0.459,ACTIVE,213.51,372.11,60.054,1551132004,"201051344000569","174011545737251",34.63,-8.00,0,363.99,434.63,16.1,13.6,0.075,1228247.9,1228247.9,8620,0,0,0,L,1122011218,1,121.10,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132036,234488.00
02/25/2019 17:00,2,0.443,ACTIVE,213.96,356.48,60.049,1551132004,"179051228000119","174011545737251",33.28,-5.50,0,336.04,414.79,15.0,12.6,0.053,15934.5,15934.5,8679,0,0,0,L,46974696,1,121.78,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132037,234489.00
02/25/2019 17:15,2,0.350,ACTIVE,213.96,363.69,60.017,1551132904,"201051344000579","174011545737251",33.89,-6.50,0,332.73,397.35,12.0,9.7,0.049,1225353.7,1225353.7,9057,0,0,0,L,1122011218,1,121.55,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132905,234490.00
02/25/2019 17:15,2,0.656,ACTIVE,213.74,369.10,60.001,1551132904,"201051344001025","174011545737251",34.15,-7.00,0,333.33,395.55,22.8,20.1,0.141,1210146.9,1210146.9,16986,0,0,0,L,1122011218,1,122.68,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132906,234491.00
02/25/2019 17:15,2,0.617,ACTIVE,213.96,340.55,60.017,1551132904,"201051344001093","174011545737251",22.88,-7.00,0,332.73,351.07,14.3,11.9,0.075,1196838.0,1196838.0,16983,0,0,0,L,1122011218,1,122.91,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132907,234492.00
02/25/2019 17:15,2,0.115,ALERT,213.74,301.17,60.012,1551132904,"201051344000458","174011545737251",35.48,-6.50,0,298.77,358.58,4.2,2.1,0.000,1212673.8,1212673.8,8797,0,0,0,L,1122011218,1,121.55,123.14,0002,-11,0,0,0,0,0,0,125,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132909,234493.00
02/25/2019 17:15,2,0.504,ACTIVE,213.74,369.40,60.028,1551132904,"201051344000890","174011545737251",34.41,-6.00,0,333.03,396.45,17.6,15.1,0.088,1206419.8,1206419.8,16938,0,0,0,L,1122011218,1,123.14,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132910,234494.00
02/25/2019 17:15,2,0.197,ALERT,213.51,301.17,60.022,1551132904,"201051344000988","174011545737251",21.09,-9.00,0,296.36,371.51,4.2,2.1,0.000,943660.0,943660.0,9148,0,0,0,L,1122011218,1,121.10,123.14,0002,-12,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132912,234495.00
02/25/2019 17:15,2,0.412,ACTIVE,214.41,381.73,60.049,1551132904,"201051344000582","174011545737251",35.68,-8.00,0,334.24,397.05,14.9,12.5,0.066,1186182.6,1186182.6,16907,0,0,0,L,1122011218,1,122.91,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132913,234496.00
02/25/2019 17:15,2,0.150,ACTIVE,213.74,301.47,59.990,1551132904,"201051344000868","174011545737251",20.02,-9.00,0,299.67,303.28,3.0,1.0,0.000,1197915.3,1197915.3,40829,0,0,0,L,1122011218,1,121.33,123.36,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132914,234497.00
02/25/2019 17:15,2,0.275,ACTIVE,214.41,338.44,60.022,1551132904,"201051344000576","174011545737251",29.92,-8.50,0,332.43,385.93,8.4,6.2,0.018,1214661.1,1214661.1,12881,0,0,0,L,1122011218,1,121.78,122.91,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132915,234498.00
02/25/2019 17:15,2,0.264,ACTIVE,213.96,339.04,60.017,1551132904,"201051344001158","174011545737251",31.31,-9.00,0,333.93,392.25,8.4,6.2,0.031,1191211.8,1191211.8,9110,0,0,0,L,1122011218,1,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132916,234499.00
02/25/2019 17:15,2,0.654,ACTIVE,213.96,365.49,60.012,1551132904,"201051344000917","174011545737251",33.62,-5.50,0,335.14,388.34,22.3,19.6,0.150,1203353.3,1203353.3,16770,0,0,0,L,1122011218,1,122.68,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132917,234500.00
02/25/2019 17:15,2,0.428,ACTIVE,214.19,338.74,60.028,1551132904,"201051344000417","174011545737251",22.36,-8.00,0,332.73,346.26,9.7,7.5,0.031,974927.6,974927.6,17013,0,0,0,L,1122011218,1,122.68,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132917,234501.00
02/25/2019 17:15,2,0.670,ACTIVE,214.19,368.50,60.001,1551132904,"201051344000685","174011545737251",34.07,-6.50,0,334.54,395.25,23.2,20.5,0.146,1207667.1,1207667.1,16989,0,0,0,L,1122011218,1,123.59,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132918,234502.00
02/25/2019 17:15,2,0.430,ACTIVE,213.96,352.57,60.028,1551132904,"201051344000651","174011545737251",32.58,-8.50,0,333.93,392.85,14.2,11.8,0.062,1201204.4,1201204.4,16971,0,0,0,L,1122011218,1,123.36,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132919,234503.00
02/25/2019 17:15,2,0.250,ACTIVE,213.51,336.94,59.985,1551132904,"201051344000594","174011545737251",30.10,-8.00,0,331.53,377.52,7.7,5.5,0.018,1215900.4,1215900.4,40797,0,0,0,L,1122011218,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132920,234504.00
02/25/2019 17:15,2,0.201,ACTIVE,213.96,301.17,60.022,1551132904,"201051344000469","174011545737251",19.56,-11.50,0,298.17,302.37,4.0,2.0,0.000,1200032.1,1200032.1,9072,0,0,0,L,1122011218,1,121.10,123.36,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132921,234505.00
02/25/2019 17:15,2,0.449,ACTIVE,214.19,369.70,60.017,1551132904,"201051344000585","174011545737251",34.31,-7.00,0,333.63,399.16,15.6,13.1,0.075,1215917.9,1215917.9,17020,0,0,0,L,1122011218,1,122.46,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132922,234506.00
02/25/2019 17:15,2,0.309,ACTIVE,214.41,338.74,60.028,1551132904,"201051344000853","174011545737251",30.38,-8.50,0,334.84,396.75,9.5,7.3,0.031,1218677.8,1218677.8,8695,0,0,0,L,1122011218,1,122.23,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132923,234507.00
02/25/2019 17:15,2,0.674,ACTIVE,214.19,360.08,60.022,1551132904,"201051344001145","174011545737251",33.12,-7.00,0,335.44,384.43,22.6,19.9,0.150,1215183.9,1215183.9,16936,0,0,0,L,1122011218,1,122.91,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132924,234508.00
02/25/2019 17:15,2,0.533,ACTIVE,213.96,380.52,60.012,1551132904,"201051344000438","174011545737251",35.50,-7.00,0,333.63,404.27,19.2,16.7,0.093,1209012.5,1209012.5,16984,0,0,0,L,1122011218,1,123.14,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132925,234509.00
02/25/2019 17:15,2,0.361,ACTIVE,213.51,378.12,60.028,1551132904,"201051344001135","174011545737251",35.35,-7.00,0,333.33,397.05,13.0,10.6,0.062,1196900.3,1196900.3,16939,0,0,0,L,1122011218,1,122.68,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132926,234510.00
02/25/2019 17:15,2,0.240,ACTIVE,213.74,347.76,60.028,1551132904,"201051344000983","174011545737251",32.22,-8.00,0,333.03,391.64,7.9,5.7,0.027,1217442.5,1217442.5,8700,0,0,0,L,1122011218,1,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132927,234511.00
02/25/2019 17:15,2,0.596,ACTIVE,213.96,376.62,60.006,1551132904,"201051344001203","174011545737251",35.01,-7.00,0,334.84,399.16,21.2,18.5,0.133,1206014.4,1206014.4,16983,0,0,0,L,1122011218,1,123.36,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132928,234512.00
02/25/2019 17:15,2,0.666,ACTIVE,213.96,363.39,60.017,1551132904,"201051344001230","174011545737251",33.44,-6.50,0,333.93,381.73,22.6,19.9,0.150,1200526.5,1200526.5,16790,0,0,0,L,1122011218,1,123.14,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132929,234513.00
02/25/2019 17:15,2,0.375,ACTIVE,213.74,372.71,60.017,1551132904,"201051344000646","174011545737251",34.73,-8.00,0,333.33,392.55,13.3,10.9,0.057,1194844.8,1194844.8,16951,0,0,0,L,1122011218,1,123.14,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132930,234514.00
02/25/2019 17:15,2,0.168,ALERT,213.96,300.57,60.017,1551132904,"201051344000867","174011545737251",23.30,-8.00,0,297.87,385.33,4.0,1.9,0.000,1196630.5,1196630.5,40856,0,0,0,L,1122011218,1,121.78,122.91,0002,-11,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132932,234515.00
02/25/2019 17:15,2,0.221,ALERT,214.64,339.65,60.038,1551132904,"201051344000633","174011545737251",28.63,-9.00,0,296.36,356.48,6.5,4.3,0.004,1195663.3,1195663.3,40918,0,0,0,L,1122011218,1,122.23,123.36,0002,-9,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132933,234516.00
02/25/2019 17:15,2,0.355,ACTIVE,213.51,357.68,60.001,1551132904,"201051344000955","174011545737251",33.22,-7.00,0,333.93,397.66,11.9,9.6,0.040,1214074.1,1214074.1,16975,0,0,0,L,1122011218,1,122.23,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132934,234517.00
02/25/2019 17:15,2,0.293,ACTIVE,213.74,336.94,60.022,1551132904,"201051344000648","174011545737251",28.96,-9.00,0,332.43,374.51,8.6,6.4,0.013,1206788.2,1206788.2,40428,0,0,0,L,1122011218,1,121.10,123.14,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132935,234518.00
02/25/2019 17:15,2,0.254,ACTIVE,214.19,340.55,60.017,1551132904,"201051344000645","174011545737251",31.53,-8.00,0,334.24,383.53,8.2,5.9,0.018,1211705.0,1211705.0,40385,0,0,0,L,1122011218,1,122.01,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132936,234519.00
02/25/2019 17:15,2,0.430,ACTIVE,213.74,387.74,60.033,1551132904,"201051344000569","174011545737251",36.30,-8.00,0,332.43,401.56,15.9,13.4,0.071,1228251.7,1228251.7,8621,0,0,0,L,1122011218,1,121.33,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132937,234520.00
02/25/2019 17:15,2,0.428,ACTIVE,214.19,350.17,60.022,1551132904,"179051228000119","174011545737251",32.76,-5.50,0,333.33,383.83,14.2,11.8,0.057,15937.9,15937.9,8680,0,0,0,L,46974696,1,121.78,123.59,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551132938,234521.00
02/25/2019 17:30,2,0.498,ACTIVE,213.74,392.25,60.001,1551133804,"201051344000579","174011545737251",36.74,-7.00,0,332.73,411.18,18.6,16.0,0.084,1225356.7,1225356.7,9058,0,0,0,L,1122011218,1,121.55,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133805,234522.00
02/25/2019 17:30,2,1.174,ACTIVE,214.19,386.53,60.001,1551133804,"201051344001025","174011545737251",35.54,-8.00,0,333.33,409.68,42.3,38.9,0.305,1210153.9,1210153.9,16987,0,0,0,L,1122011218,1,122.68,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133806,234523.00
02/25/2019 17:30,2,1.051,ACTIVE,214.41,344.45,60.001,1551133804,"201051344001093","174011545737251",23.52,-7.00,0,333.93,356.48,25.1,22.3,0.164,1196842.0,1196842.0,16984,0,0,0,L,1122011218,1,122.91,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133807,234524.00
02/25/2019 17:30,2,0.256,ALERT,213.74,336.64,59.969,1551133804,"201051344000458","174011545737251",29.70,-7.00,0,299.07,382.63,7.7,5.5,0.013,1212674.7,1212674.7,8799,0,0,0,L,1122011218,1,121.55,122.91,0002,-12,0,0,0,0,0,0,123,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133809,234525.00
02/25/2019 17:30,2,0.842,ACTIVE,214.19,391.64,59.985,1551133804,"201051344000890","174011545737251",36.30,-6.00,0,333.33,407.57,31.1,28.0,0.199,1206424.8,1206424.8,16939,0,0,0,L,1122011218,1,123.14,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133810,234526.00
02/25/2019 17:30,2,0.221,ALERT,213.51,338.14,60.006,1551133804,"201051344000988","174011545737251",23.70,-9.00,0,296.96,397.35,5.3,3.2,0.009,943660.7,943660.7,9150,0,0,0,L,1122011218,1,121.10,122.91,0002,-12,0,0,0,0,0,0,6,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133812,234527.00
02/25/2019 17:30,2,0.715,ACTIVE,214.87,391.04,60.006,1551133804,"201051344000582","174011545737251",36.36,-8.00,0,334.24,406.97,26.4,23.5,0.159,1186186.8,1186186.8,16908,0,0,0,L,1122011218,1,123.14,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133813,234528.00
02/25/2019 17:30,2,0.174,ALERT,213.74,321.01,59.996,1551133804,"201051344000868","174011545737251",24.81,-10.00,0,299.97,346.86,4.4,2.3,0.000,1197915.7,1197915.7,40830,0,0,0,L,1122011218,1,121.33,123.14,0002,-13,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133815,234529.00
02/25/2019 17:30,2,0.365,ACTIVE,214.19,363.99,60.001,1551133804,"201051344000576","174011545737251",33.89,-8.00,0,332.43,385.63,12.6,10.3,0.044,1214663.1,1214663.1,12882,0,0,0,L,1122011218,1,121.78,122.91,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133816,234530.00
02/25/2019 17:30,2,0.410,ACTIVE,213.96,362.49,59.996,1551133804,"201051344001158","174011545737251",33.66,-9.00,0,332.43,397.96,14.0,11.6,0.075,1191214.0,1191214.0,9111,0,0,0,L,1122011218,1,121.33,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133817,234531.00
02/25/2019 17:30,2,1.377,ACTIVE,214.64,379.62,59.990,1551133804,"201051344000917","174011545737251",34.47,-5.50,0,333.33,405.17,48.1,44.5,0.371,1203360.8,1203360.8,16771,0,0,0,L,1122011218,1,122.91,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133817,234532.00
02/25/2019 17:30,2,0.643,ACTIVE,214.64,342.05,59.990,1551133804,"201051344000417","174011545737251",23.38,-8.50,0,333.03,348.66,15.2,12.8,0.084,974930.1,974930.1,17014,0,0,0,L,1122011218,1,122.91,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133818,234533.00
02/25/2019 17:30,2,1.287,ACTIVE,214.64,384.73,59.964,1551133804,"201051344000685","174011545737251",35.15,-7.00,0,334.24,408.78,45.8,42.2,0.358,1207674.4,1207674.4,16990,0,0,0,L,1122011218,1,123.81,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133819,234534.00
02/25/2019 17:30,2,0.686,ACTIVE,214.64,391.34,59.964,1551133804,"201051344000651","174011545737251",36.48,-9.00,0,334.54,403.97,25.4,22.6,0.150,1201208.6,1201208.6,16972,0,0,0,L,1122011218,1,123.36,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133820,234535.00
02/25/2019 17:30,2,0.340,ACTIVE,213.29,373.31,59.996,1551133804,"201051344000594","174011545737251",34.85,-8.50,0,328.52,386.23,12.1,9.7,0.040,1215902.3,1215902.3,40798,0,0,0,L,1122011218,1,121.33,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133821,234536.00
02/25/2019 17:30,2,0.229,ALERT,213.96,315.30,59.985,1551133804,"201051344000469","174011545737251",25.23,-11.50,0,298.17,352.27,5.8,3.7,0.000,1200032.8,1200032.8,9073,0,0,0,L,1122011218,1,121.10,123.36,0002,-14,0,0,0,0,0,0,15,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133823,234537.00
02/25/2019 17:30,2,0.809,ACTIVE,214.64,393.45,59.959,1551133804,"201051344000585","174011545737251",36.46,-8.00,0,333.63,409.38,30.0,27.0,0.203,1215922.6,1215922.6,17021,0,0,0,L,1122011218,1,122.68,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133824,234538.00
02/25/2019 17:30,2,0.350,ACTIVE,214.41,400.36,60.001,1551133804,"201051344000853","174011545737251",37.67,-8.50,0,332.73,406.97,13.4,11.0,0.053,1218680.2,1218680.2,8696,0,0,0,L,1122011218,1,122.01,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133825,234539.00
02/25/2019 17:30,2,1.400,ACTIVE,214.41,373.01,60.001,1551133804,"201051344001145","174011545737251",33.85,-8.00,0,335.44,400.96,48.0,44.4,0.376,1215191.6,1215191.6,16937,0,0,0,L,1122011218,1,123.14,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133826,234540.00
02/25/2019 17:30,2,0.924,ACTIVE,214.41,393.45,59.996,1551133804,"201051344000438","174011545737251",36.42,-8.00,0,333.03,414.79,34.1,31.0,0.230,1209018.3,1209018.3,16985,0,0,0,L,1122011218,1,123.36,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133827,234541.00
02/25/2019 17:30,2,0.609,ACTIVE,213.96,384.73,59.990,1551133804,"201051344001135","174011545737251",35.86,-7.00,0,333.63,406.67,22.2,19.5,0.141,1196904.0,1196904.0,16940,0,0,0,L,1122011218,1,122.91,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133828,234542.00
02/25/2019 17:30,2,0.273,ACTIVE,213.74,393.45,60.038,1551133804,"201051344000983","174011545737251",37.05,-8.00,0,333.33,401.86,10.3,8.0,0.035,1217444.4,1217444.4,8701,0,0,0,L,1122011218,1,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133829,234543.00
02/25/2019 17:30,2,1.074,ACTIVE,214.41,384.73,60.006,1551133804,"201051344001203","174011545737251",35.42,-7.00,0,334.54,412.98,38.5,35.2,0.296,1206021.1,1206021.1,16984,0,0,0,L,1122011218,1,123.59,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133830,234544.00
02/25/2019 17:30,2,1.301,ACTIVE,214.19,369.10,60.006,1551133804,"201051344001230","174011545737251",33.46,-7.00,0,333.33,396.75,44.1,40.7,0.345,1200533.9,1200533.9,16791,0,0,0,L,1122011218,1,123.14,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133831,234545.00
02/25/2019 17:30,2,0.613,ACTIVE,213.96,376.31,59.996,1551133804,"201051344000646","174011545737251",34.89,-8.00,0,333.93,401.56,21.7,19.0,0.137,1194848.5,1194848.5,16952,0,0,0,L,1122011218,1,123.14,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133832,234546.00
02/25/2019 17:30,2,0.199,ALERT,213.96,336.94,60.012,1551133804,"201051344000867","174011545737251",28.41,-8.50,0,298.47,373.91,5.8,3.7,0.009,1196631.2,1196631.2,40858,0,0,0,L,1122011218,1,121.78,122.91,0002,-12,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133833,234547.00
02/25/2019 17:30,2,0.285,ACTIVE,214.41,339.34,60.006,1551133804,"201051344000633","174011545737251",30.36,-9.00,0,296.96,356.18,8.8,6.6,0.022,1195664.7,1195664.7,40920,0,0,0,L,1122011218,1,122.01,123.36,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133834,234548.00
02/25/2019 17:30,2,0.525,ACTIVE,213.96,385.33,60.001,1551133804,"201051344000955","174011545737251",35.96,-7.00,0,333.63,406.97,19.2,16.6,0.093,1214077.4,1214077.4,16976,0,0,0,L,1122011218,1,122.46,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133835,234549.00
02/25/2019 17:30,2,0.344,ACTIVE,213.74,368.50,60.001,1551133804,"201051344000648","174011545737251",34.43,-10.00,0,332.13,384.73,12.0,9.7,0.035,1206790.1,1206790.1,40429,0,0,0,L,1122011218,1,121.10,123.14,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133836,234550.00
02/25/2019 17:30,2,0.299,ACTIVE,214.19,378.72,59.996,1551133804,"201051344000645","174011545737251",35.44,-8.00,0,333.93,391.34,10.8,8.5,0.035,1211706.8,1211706.8,40386,0,0,0,L,1122011218,1,122.01,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133837,234551.00
02/25/2019 17:30,2,0.637,ACTIVE,213.96,395.25,60.006,1551133804,"201051344000569","174011545737251",36.90,-8.00,0,333.03,409.98,23.8,21.0,0.141,1228256.0,1228256.0,8622,0,0,0,L,1122011218,1,121.10,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133838,234552.00
02/25/2019 17:30,2,0.514,ACTIVE,213.96,373.91,59.990,1551133804,"179051228000119","174011545737251",35.11,-6.00,0,335.44,390.74,18.5,15.9,0.080,15941.4,15941.4,8681,0,0,0,L,46974696,1,121.33,123.59,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551133839,234553.00
02/25/2019 17:45,2,0.344,ACTIVE,213.51,355.28,59.996,1551134704,"201051344000579","174011545737251",32.92,-8.00,0,331.53,409.68,11.6,9.2,0.035,1225359.3,1225359.3,9059,0,0,0,L,1122011218,1,121.33,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134705,234554.00
02/25/2019 17:45,2,0.629,ACTIVE,213.51,370.00,59.996,1551134704,"201051344001025","174011545737251",34.29,-8.00,0,333.03,408.18,22.0,19.3,0.137,1210159.9,1210159.9,16988,0,0,0,L,1122011218,1,122.23,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134706,234555.00
02/25/2019 17:45,2,0.605,ACTIVE,213.51,339.65,59.996,1551134704,"201051344001093","174011545737251",22.76,-8.00,0,334.24,355.88,14.0,11.6,0.071,1196845.4,1196845.4,16985,0,0,0,L,1122011218,1,122.68,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134707,234556.00
02/25/2019 17:45,2,0.115,ALERT,213.29,300.27,59.969,1551134704,"201051344000458","174011545737251",35.44,-8.00,0,299.67,367.30,4.2,2.1,0.000,1212675.5,1212675.5,8801,0,0,0,L,1122011218,1,121.33,122.68,0002,-12,0,0,0,0,0,0,90,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134708,234557.00
02/25/2019 17:45,2,0.488,ACTIVE,213.51,374.81,59.996,1551134704,"201051344000890","174011545737251",34.97,-6.50,0,332.13,406.07,17.3,14.8,0.080,1206429.3,1206429.3,16940,0,0,0,L,1122011218,1,122.68,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134709,234558.00
02/25/2019 17:45,2,0.199,ALERT,213.06,300.27,60.017,1551134704,"201051344000988","174011545737251",20.67,-10.00,0,296.06,352.87,4.2,2.1,0.000,943661.2,943661.2,9152,0,0,0,L,1122011218,1,120.88,122.68,0002,-13,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134711,234559.00
02/25/2019 17:45,2,0.404,ACTIVE,214.19,380.22,60.028,1551134704,"201051344000582","174011545737251",35.52,-8.50,0,333.33,404.57,14.6,12.2,0.057,1186190.5,1186190.5,16909,0,0,0,L,1122011218,1,122.91,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134712,234560.00
02/25/2019 17:45,2,0.146,ALERT,213.06,300.87,59.990,1551134704,"201051344000868","174011545737251",19.10,-10.00,0,299.37,348.06,2.9,0.8,0.000,1197916.0,1197916.0,40832,0,0,0,L,1122011218,1,121.10,122.91,0002,-13,0,0,0,0,0,0,43,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134714,234561.00
02/25/2019 17:45,2,0.273,ACTIVE,213.74,338.14,60.022,1551134704,"201051344000576","174011545737251",29.56,-8.50,0,333.03,382.63,8.2,6.0,0.018,1214664.9,1214664.9,12883,0,0,0,L,1122011218,1,121.55,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134715,234562.00
02/25/2019 17:45,2,0.256,ACTIVE,213.51,336.94,60.001,1551134704,"201051344001158","174011545737251",30.53,-10.00,0,333.93,391.04,8.0,5.7,0.022,1191215.8,1191215.8,9112,0,0,0,L,1122011218,1,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134716,234563.00
02/25/2019 17:45,2,0.631,ACTIVE,213.74,362.19,60.006,1551134704,"201051344000917","174011545737251",33.42,-6.00,0,332.43,403.67,21.4,18.7,0.133,1203367.1,1203367.1,16772,0,0,0,L,1122011218,1,122.68,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134717,234564.00
02/25/2019 17:45,2,0.416,ACTIVE,213.74,338.14,60.006,1551134704,"201051344000417","174011545737251",22.38,-9.00,0,333.63,348.96,9.5,7.2,0.031,974932.2,974932.2,17015,0,0,0,L,1122011218,1,122.46,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134718,234565.00
02/25/2019 17:45,2,0.635,ACTIVE,213.74,369.70,60.033,1551134704,"201051344000685","174011545737251",34.13,-7.00,0,333.63,408.18,21.9,19.2,0.137,1207680.8,1207680.8,16991,0,0,0,L,1122011218,1,123.36,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134719,234566.00
02/25/2019 17:45,2,0.418,ACTIVE,213.74,343.55,60.001,1551134704,"201051344000651","174011545737251",31.71,-9.00,0,333.63,402.46,13.5,11.1,0.053,1201212.2,1201212.2,16973,0,0,0,L,1122011218,1,122.91,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134720,234567.00
02/25/2019 17:45,2,0.242,ACTIVE,213.06,336.04,60.001,1551134704,"201051344000594","174011545737251",29.66,-8.50,0,331.23,382.03,7.3,5.1,0.009,1215903.8,1215903.8,40799,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134721,234568.00
02/25/2019 17:45,2,0.201,ALERT,213.51,300.57,59.953,1551134704,"201051344000469","174011545737251",18.59,-12.00,0,298.17,348.36,3.8,1.7,0.000,1200033.4,1200033.4,9075,0,0,0,L,1122011218,1,120.88,123.14,0002,-14,0,0,0,0,0,0,50,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134723,234569.00
02/25/2019 17:45,2,0.424,ACTIVE,213.74,368.80,60.001,1551134704,"201051344000585","174011545737251",34.29,-8.00,0,333.03,408.48,14.7,12.3,0.071,1215926.8,1215926.8,17022,0,0,0,L,1122011218,1,122.23,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134723,234570.00
02/25/2019 17:45,2,0.289,ACTIVE,213.96,338.14,60.006,1551134704,"201051344000853","174011545737251",30.65,-9.00,0,333.93,406.67,9.0,6.8,0.027,1218682.3,1218682.3,8697,0,0,0,L,1122011218,1,121.78,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134724,234571.00
02/25/2019 17:45,2,0.611,ACTIVE,213.96,360.08,59.996,1551134704,"201051344001145","174011545737251",33.24,-8.00,0,334.54,397.05,20.6,17.9,0.137,1215198.0,1215198.0,16938,0,0,0,L,1122011218,1,122.68,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134725,234572.00
02/25/2019 17:45,2,0.516,ACTIVE,213.74,379.32,59.996,1551134704,"201051344000438","174011545737251",35.33,-8.00,0,333.33,412.38,18.5,15.9,0.093,1209023.4,1209023.4,16986,0,0,0,L,1122011218,1,122.91,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134726,234573.00
