ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 17:45,2,0.340,ACTIVE,213.29,375.41,60.006,1551134704,"201051344001135","174011545737251",35.09,-8.00,0,333.33,405.77,12.1,9.8,0.053,1196907.2,1196907.2,16941,0,0,0,L,1122011218,1,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134727,234574.00
02/25/2019 17:45,2,0.229,ACTIVE,213.29,336.04,59.996,1551134704,"201051344000983","174011545737251",30.65,-8.50,0,332.43,400.66,7.1,4.9,0.018,1217445.9,1217445.9,8702,0,0,0,L,1122011218,1,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134728,234575.00
02/25/2019 17:45,2,0.535,ACTIVE,213.74,375.41,60.001,1551134704,"201051344001203","174011545737251",35.05,-8.00,0,333.63,404.87,19.0,16.4,0.110,1206026.6,1206026.6,16985,0,0,0,L,1122011218,1,123.14,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134729,234576.00
02/25/2019 17:45,2,0.619,ACTIVE,213.51,354.67,60.028,1551134704,"201051344001230","174011545737251",32.56,-8.00,0,333.03,395.25,20.4,17.8,0.128,1200540.0,1200540.0,16792,0,0,0,L,1122011218,1,122.91,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134730,234577.00
02/25/2019 17:45,2,0.348,ACTIVE,213.29,367.30,60.001,1551134704,"201051344000646","174011545737251",34.19,-8.50,0,333.63,400.66,12.0,9.6,0.044,1194851.7,1194851.7,16953,0,0,0,L,1122011218,1,122.91,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134731,234578.00
02/25/2019 17:45,2,0.158,ALERT,213.51,299.67,59.996,1551134704,"201051344000867","174011545737251",22.03,-8.50,0,297.87,344.76,3.5,1.5,0.000,1196631.7,1196631.7,40860,0,0,0,L,1122011218,1,121.55,122.68,0002,-12,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134733,234579.00
02/25/2019 17:45,2,0.209,ALERT,214.19,339.04,60.006,1551134704,"201051344000633","174011545737251",27.65,-10.00,0,297.87,344.76,5.9,3.8,0.004,1195665.9,1195665.9,40921,0,0,0,L,1122011218,1,122.01,123.14,0002,-10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134735,234580.00
02/25/2019 17:45,2,0.332,ACTIVE,213.06,344.15,59.975,1551134704,"201051344000955","174011545737251",31.81,-8.00,0,333.33,401.56,10.7,8.4,0.031,1214080.2,1214080.2,16977,0,0,0,L,1122011218,1,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134736,234581.00
02/25/2019 17:45,2,0.266,ACTIVE,213.29,336.34,60.001,1551134704,"201051344000648","174011545737251",29.40,-10.00,0,333.03,380.82,8.0,5.7,0.004,1206791.9,1206791.9,40430,0,0,0,L,1122011218,1,120.88,122.91,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134737,234582.00
02/25/2019 17:45,2,0.242,ACTIVE,213.74,337.24,59.990,1551134704,"201051344000645","174011545737251",29.78,-8.00,0,334.24,388.64,7.3,5.1,0.013,1211708.4,1211708.4,40387,0,0,0,L,1122011218,1,121.78,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134738,234583.00
02/25/2019 17:45,2,0.385,ACTIVE,213.29,379.62,60.001,1551134704,"201051344000569","174011545737251",35.50,-8.00,0,332.73,407.27,13.9,11.5,0.057,1228259.6,1228259.6,8623,0,0,0,L,1122011218,1,120.88,122.91,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134738,234584.00
02/25/2019 17:45,2,0.385,ACTIVE,213.74,344.15,59.996,1551134704,"179051228000119","174011545737251",32.10,-6.00,0,334.54,389.84,12.6,10.2,0.044,15944.4,15944.4,8682,0,0,0,L,46974696,1,121.55,123.36,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551134739,234585.00
02/25/2019 18:00,2,0.279,ACTIVE,213.29,335.74,60.065,1551135604,"201051344000579","174011545737251",25.92,-8.50,0,332.73,360.08,7.4,5.2,0.009,1225360.9,1225360.9,9060,0,0,0,L,1122011218,1,121.33,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135605,234586.00
02/25/2019 18:00,2,0.316,ACTIVE,213.29,360.08,60.065,1551135604,"201051344001025","174011545737251",33.60,-9.00,0,331.53,383.53,10.8,8.5,0.035,1210162.6,1210162.6,16989,0,0,0,L,1122011218,1,122.23,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135606,234587.00
02/25/2019 18:00,2,0.359,ACTIVE,213.29,337.24,60.043,1551135604,"201051344001093","174011545737251",21.77,-8.00,0,331.83,346.56,8.0,5.7,0.013,1196847.2,1196847.2,16986,0,0,0,L,1122011218,1,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135607,234588.00
02/25/2019 18:00,2,0.113,ALERT,213.29,300.27,60.043,1551135604,"201051344000458","174011545737251",33.72,-8.50,0,298.47,341.15,3.9,1.8,0.000,1212676.0,1212676.0,8803,0,0,0,L,1122011218,1,121.33,122.68,0100,-13,0,0,0,0,0,0,8,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1551135609,234589.00
02/25/2019 18:00,2,0.291,ACTIVE,213.29,339.04,60.049,1551135604,"201051344000890","174011545737251",31.35,-7.00,0,332.13,384.43,9.3,7.1,0.027,1206431.5,1206431.5,16941,0,0,0,L,1122011218,1,122.68,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135610,234590.00
02/25/2019 18:00,2,0.143,ACTIVE,213.06,299.67,60.054,1551135604,"201051344000988","174011545737251",16.88,-11.00,0,296.06,301.47,2.5,0.4,0.000,943661.5,943661.5,9154,0,0,0,L,1122011218,1,120.88,122.91,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135611,234591.00
02/25/2019 18:00,2,0.248,ACTIVE,213.74,338.14,60.038,1551135604,"201051344000582","174011545737251",30.55,-9.00,0,333.33,385.33,7.7,5.5,0.018,1186192.3,1186192.3,16910,0,0,0,L,1122011218,1,122.68,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135612,234592.00
02/25/2019 18:00,2,0.072,ALERT,213.29,300.57,60.043,1551135604,"201051344000868","174011545737251",33.50,-12.00,0,299.07,331.23,2.5,0.5,0.000,1197916.0,1197916.0,40834,0,0,0,L,1122011218,1,121.10,122.91,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551135614,234593.00
02/25/2019 18:00,2,0.201,ALERT,213.74,300.57,60.081,1551135604,"201051344000576","174011545737251",22.50,-10.00,0,299.37,347.46,4.6,2.5,0.000,1214665.8,1214665.8,12884,0,0,0,L,1122011218,1,121.55,122.68,0002,-14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135615,234594.00
02/25/2019 18:00,2,0.158,ALERT,213.51,334.24,60.081,1551135604,"201051344001158","174011545737251",26.48,-11.00,0,299.07,342.35,4.3,2.2,0.000,1191216.6,1191216.6,9113,0,0,0,L,1122011218,1,121.33,122.46,0002,-10,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135617,234595.00
02/25/2019 18:00,2,0.316,ACTIVE,213.51,349.26,60.049,1551135604,"201051344000917","174011545737251",32.30,-6.50,0,333.33,375.71,10.4,8.1,0.040,1203369.8,1203369.8,16773,0,0,0,L,1122011218,1,122.46,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135618,234596.00
02/25/2019 18:00,2,0.301,ALERT,213.51,337.84,60.054,1551135604,"201051344000417","174011545737251",21.57,-9.00,0,299.37,362.19,6.6,4.4,0.000,974933.4,974933.4,17016,0,0,0,L,1122011218,1,122.46,121.78,0002,-12,0,0,0,0,0,0,28,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135620,234597.00
02/25/2019 18:00,2,0.346,ACTIVE,213.74,352.57,60.038,1551135604,"201051344000685","174011545737251",32.68,-8.00,0,334.24,377.22,11.5,9.2,0.035,1207683.8,1207683.8,16992,0,0,0,L,1122011218,1,123.36,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135621,234598.00
02/25/2019 18:00,2,0.266,ACTIVE,213.51,337.24,60.049,1551135604,"201051344000651","174011545737251",29.82,-11.00,0,333.33,375.41,8.1,5.8,0.018,1201214.0,1201214.0,16974,0,0,0,L,1122011218,1,122.91,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135622,234599.00
02/25/2019 18:00,2,0.213,ALERT,212.83,300.27,60.017,1551135604,"201051344000594","174011545737251",19.72,-10.00,0,298.77,349.26,4.3,2.2,0.000,1215904.5,1215904.5,40800,0,0,0,L,1122011218,1,121.10,122.46,0002,-12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135624,234600.00
02/25/2019 18:00,2,0.109,ALERT,213.29,299.97,60.054,1551135604,"201051344000469","174011545737251",32.50,-12.00,0,297.57,326.42,3.7,1.6,0.000,1200033.7,1200033.7,9077,0,0,0,L,1122011218,1,120.88,123.14,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551135625,234601.00
02/25/2019 18:00,2,0.250,ACTIVE,213.51,337.84,60.049,1551135604,"201051344000585","174011545737251",28.35,-9.00,0,332.13,384.73,7.2,5.0,0.018,1215928.7,1215928.7,17023,0,0,0,L,1122011218,1,122.23,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135626,234602.00
02/25/2019 18:00,2,0.242,ACTIVE,213.96,336.64,60.054,1551135604,"201051344000853","174011545737251",22.56,-10.00,0,333.03,343.85,5.5,3.4,0.004,1218683.4,1218683.4,8698,0,0,0,L,1122011218,1,121.78,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135627,234603.00
02/25/2019 18:00,2,0.291,ACTIVE,213.74,355.28,60.054,1551135604,"201051344001145","174011545737251",33.02,-8.50,0,334.24,370.60,9.8,7.5,0.035,1215200.7,1215200.7,16939,0,0,0,L,1122011218,1,122.68,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135628,234604.00
02/25/2019 18:00,2,0.299,ACTIVE,213.51,368.50,60.054,1551135604,"201051344000438","174011545737251",34.43,-9.00,0,332.73,385.03,10.4,8.1,0.027,1209025.9,1209025.9,16987,0,0,0,L,1122011218,1,122.91,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135629,234605.00
02/25/2019 18:00,2,0.225,ACTIVE,213.06,335.74,60.054,1551135604,"201051344001135","174011545737251",27.15,-8.50,0,333.33,382.63,6.2,4.0,0.013,1196908.5,1196908.5,16942,0,0,0,L,1122011218,1,122.46,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135630,234606.00
02/25/2019 18:00,2,0.154,ALERT,213.06,300.27,60.054,1551135604,"201051344000983","174011545737251",23.28,-9.00,0,298.77,341.75,3.7,1.6,0.000,1217446.6,1217446.6,8703,0,0,0,L,1122011218,1,121.10,122.46,0002,-10,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135632,234607.00
02/25/2019 18:00,2,0.309,ACTIVE,213.29,340.25,60.059,1551135604,"201051344001203","174011545737251",31.51,-9.00,0,333.93,385.33,9.9,7.7,0.040,1206029.2,1206029.2,16986,0,0,0,L,1122011218,1,123.14,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135633,234608.00
02/25/2019 18:00,2,0.328,ACTIVE,213.29,336.94,60.049,1551135604,"201051344001230","174011545737251",30.36,-8.50,0,332.73,367.60,10.1,7.9,0.044,1200542.7,1200542.7,16793,0,0,0,L,1122011218,1,122.68,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135634,234609.00
02/25/2019 18:00,2,0.242,ACTIVE,213.06,337.24,60.059,1551135604,"201051344000646","174011545737251",27.10,-9.00,0,333.03,374.51,6.7,4.5,0.004,1194853.2,1194853.2,16954,0,0,0,L,1122011218,1,122.68,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135635,234610.00
02/25/2019 18:00,2,0.070,ALERT,213.29,303.88,60.065,1551135604,"201051344000867","174011545737251",26.50,-9.00,0,297.57,318.00,2.3,0.3,0.000,1196631.9,1196631.9,40862,0,0,0,L,1122011218,1,121.55,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1551135637,234611.00
02/25/2019 18:00,2,0.088,ALERT,213.96,299.97,60.054,1551135604,"201051344000633","174011545737251",33.28,-11.00,0,296.36,341.15,3.0,1.0,0.000,1195666.3,1195666.3,40923,0,0,0,L,1122011218,1,122.01,123.14,0100,-11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1551135639,234612.00
02/25/2019 18:00,2,0.271,ACTIVE,213.06,336.94,60.054,1551135604,"201051344000955","174011545737251",24.37,-8.50,0,331.83,347.76,6.7,4.6,0.004,1214081.6,1214081.6,16978,0,0,0,L,1122011218,1,122.01,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135639,234613.00
02/25/2019 18:00,2,0.193,ALERT,213.29,299.37,60.059,1551135604,"201051344000648","174011545737251",21.65,-11.50,0,297.87,351.07,4.3,2.2,0.000,1206792.7,1206792.7,40431,0,0,0,L,1122011218,1,120.88,122.91,0002,-13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135641,234614.00
02/25/2019 18:00,2,0.162,ALERT,213.51,299.97,60.059,1551135604,"201051344000645","174011545737251",23.32,-8.50,0,298.77,344.76,3.9,1.8,0.000,1211709.2,1211709.2,40388,0,0,0,L,1122011218,1,121.55,122.91,0002,-12,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135643,234615.00
02/25/2019 18:00,2,0.246,ACTIVE,213.51,336.34,60.059,1551135604,"201051344000569","174011545737251",30.30,-9.00,0,331.83,385.93,7.6,5.4,0.018,1228261.3,1228261.3,8624,0,0,0,L,1122011218,1,121.10,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135644,234616.00
02/25/2019 18:00,2,0.270,ACTIVE,213.74,339.65,60.054,1551135604,"179051228000119","174011545737251",29.36,-7.00,0,335.14,351.07,8.1,5.8,0.004,15946.2,15946.2,8683,0,0,0,L,46974696,1,121.55,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551135645,234617.00
02/25/2019 18:15,2,0.199,ALERT,213.29,300.57,59.975,1551136504,"201051344000579","174011545737251",22.17,-9.00,0,298.17,348.66,4.5,2.4,0.000,1225361.9,1225361.9,9061,0,0,0,L,1122011218,1,121.33,122.46,0002,-14,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136506,234618.00
02/25/2019 18:15,2,0.217,ACTIVE,213.29,335.74,59.980,1551136504,"201051344001025","174011545737251",28.47,-10.00,0,332.13,365.49,6.3,4.2,0.009,1210164.3,1210164.3,16990,0,0,0,L,1122011218,1,122.23,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136507,234619.00
02/25/2019 18:15,2,0.240,ALERT,213.29,300.57,59.980,1551136504,"201051344001093","174011545737251",21.93,-8.50,0,299.37,344.15,5.4,3.3,0.000,1196848.4,1196848.4,16987,0,0,0,L,1122011218,1,122.23,121.78,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136509,234620.00
02/25/2019 18:15,2,0.109,ALERT,213.06,299.97,59.980,1551136504,"201051344000458","174011545737251",31.57,-8.50,0,298.17,325.52,3.6,1.5,0.000,1212676.4,1212676.4,8805,0,0,0,L,1122011218,1,121.33,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551136511,234621.00
02/25/2019 18:15,2,0.213,ACTIVE,213.29,330.03,59.975,1551136504,"201051344000890","174011545737251",26.44,-8.00,0,328.82,348.06,5.8,3.6,0.000,1206432.9,1206432.9,16942,0,0,0,L,1122011218,1,122.68,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136512,234622.00
02/25/2019 18:15,2,0.080,ALERT,213.06,299.07,59.948,1551136504,"201051344000988","174011545737251",21.93,-11.00,0,295.76,301.17,1.8,0.0,0.000,943661.5,943661.5,9155,0,0,0,L,1122011218,1,120.88,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551136514,234623.00
02/25/2019 18:15,2,0.221,ALERT,213.74,301.47,59.975,1551136504,"201051344000582","174011545737251",20.16,-11.00,0,300.57,342.05,4.5,2.5,0.000,1186193.3,1186193.3,16911,0,0,0,L,1122011218,1,122.68,122.23,0002,-12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136515,234624.00
02/25/2019 18:15,2,0.070,ALERT,213.29,300.57,59.985,1551136504,"201051344000868","174011545737251",28.43,-11.50,0,298.47,319.51,2.0,0.0,0.000,1197916.1,1197916.1,40836,0,0,0,L,1122011218,1,121.10,122.91,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551136517,234625.00
02/25/2019 18:15,2,0.174,ACTIVE,213.74,300.27,59.980,1551136504,"201051344000576","174011545737251",15.84,-11.00,0,298.47,301.77,2.8,0.8,0.000,1214666.2,1214666.2,12886,0,0,0,L,1122011218,1,121.55,122.68,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136518,234626.00
02/25/2019 18:15,2,0.125,ALERT,213.51,299.67,59.985,1551136504,"201051344001158","174011545737251",11.87,-11.50,0,297.87,336.04,1.5,0.0,0.000,1191216.9,1191216.9,9115,0,0,0,L,1122011218,1,121.10,122.46,0002,-11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136520,234627.00
02/25/2019 18:15,2,0.242,ACTIVE,213.74,337.54,59.948,1551136504,"201051344000917","174011545737251",24.67,-7.00,0,332.13,354.97,6.1,3.9,0.004,1203371.4,1203371.4,16774,0,0,0,L,1122011218,1,122.46,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136521,234628.00
02/25/2019 18:15,2,0.230,ALERT,213.74,299.97,59.964,1551136504,"201051344000417","174011545737251",18.69,-10.00,0,298.47,344.45,4.4,2.3,0.000,974934.3,974934.3,17018,0,0,0,L,1122011218,1,122.23,122.01,0002,-12,0,0,0,0,0,0,17,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136523,234629.00
02/25/2019 18:15,2,0.266,ACTIVE,213.96,337.84,59.990,1551136504,"201051344000685","174011545737251",25.76,-9.00,0,333.33,357.38,7.0,4.8,0.004,1207685.6,1207685.6,16993,0,0,0,L,1122011218,1,123.14,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136524,234630.00
02/25/2019 18:15,2,0.209,ALERT,213.29,299.97,59.985,1551136504,"201051344000651","174011545737251",22.17,-11.50,0,299.07,346.56,4.7,2.6,0.000,1201215.1,1201215.1,16975,0,0,0,L,1122011218,1,122.68,121.55,0002,-12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136525,234631.00
02/25/2019 18:15,2,0.098,ALERT,212.83,299.97,59.996,1551136504,"201051344000594","174011545737251",33.30,-11.00,0,296.96,325.52,3.3,1.3,0.000,1215904.9,1215904.9,40802,0,0,0,L,1122011218,1,121.10,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1551136527,234632.00
02/25/2019 18:15,2,0.000,ALERT,213.29,299.67,59.990,1551136504,"201051344000469","174011545737251",0.00,-12.00,0,297.26,314.70,0.0,0.0,0.000,1200034.0,1200034.0,9079,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551136529,234633.00
02/25/2019 18:15,2,0.158,ALERT,213.51,301.17,59.959,1551136504,"201051344000585","174011545737251",22.84,-9.00,0,299.07,354.97,3.7,1.6,0.000,1215929.6,1215929.6,17024,0,0,0,L,1122011218,1,122.01,122.23,0002,-13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136531,234634.00
02/25/2019 18:15,2,0.152,ALERT,213.74,299.67,59.964,1551136504,"201051344000853","174011545737251",19.28,-11.00,0,298.17,359.78,3.0,1.0,0.000,1218683.9,1218683.9,8699,0,0,0,L,1122011218,1,121.78,123.14,0002,-11,0,0,0,0,0,0,37,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136533,234635.00
02/25/2019 18:15,2,0.195,ACTIVE,213.74,337.24,59.996,1551136504,"201051344001145","174011545737251",27.49,-9.00,0,334.54,361.29,5.4,3.3,0.009,1215202.1,1215202.1,16940,0,0,0,L,1122011218,1,122.68,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136534,234636.00
02/25/2019 18:15,2,0.227,ACTIVE,213.51,336.64,59.996,1551136504,"201051344000438","174011545737251",27.37,-10.00,0,333.03,373.01,6.3,4.2,0.000,1209027.4,1209027.4,16988,0,0,0,L,1122011218,1,122.91,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136535,234637.00
02/25/2019 18:15,2,0.139,ALERT,213.06,300.57,59.990,1551136504,"201051344001135","174011545737251",22.32,-10.00,0,299.97,350.47,3.2,1.1,0.000,1196909.2,1196909.2,16943,0,0,0,L,1122011218,1,122.23,121.55,0002,-11,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136536,234638.00
02/25/2019 18:15,2,0.061,ALERT,213.29,299.97,59.980,1551136504,"201051344000983","174011545737251",33.50,-10.00,0,298.47,324.02,2.1,0.1,0.000,1217446.8,1217446.8,8705,0,0,0,L,1122011218,1,121.33,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1551136538,234639.00
02/25/2019 18:15,2,0.197,ACTIVE,213.29,336.64,60.028,1551136504,"201051344001203","174011545737251",27.69,-9.00,0,333.33,357.38,5.6,3.5,0.004,1206030.6,1206030.6,16987,0,0,0,L,1122011218,1,122.91,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136539,234640.00
02/25/2019 18:15,2,0.215,ACTIVE,213.29,336.04,59.969,1551136504,"201051344001230","174011545737251",25.78,-9.00,0,331.23,344.45,5.7,3.5,0.009,1200544.3,1200544.3,16794,0,0,0,L,1122011218,1,122.68,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136540,234641.00
02/25/2019 18:15,2,0.152,ALERT,213.06,300.27,59.990,1551136504,"201051344000646","174011545737251",21.47,-10.00,0,298.47,345.36,3.3,1.3,0.000,1194854.0,1194854.0,16955,0,0,0,L,1122011218,1,122.46,121.55,0002,-13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136542,234642.00
02/25/2019 18:15,2,0.000,ALERT,213.51,298.77,59.980,1551136504,"201051344000867","174011545737251",0.00,-10.00,0,296.96,311.09,0.0,0.0,0.000,1196632.0,1196632.0,40864,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551136544,234643.00
02/25/2019 18:15,2,0.088,ALERT,213.96,299.37,59.996,1551136504,"201051344000633","174011545737251",30.67,-11.50,0,296.36,317.70,2.8,0.8,0.000,1195666.5,1195666.5,40925,0,0,0,L,1122011218,1,122.01,123.14,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551136546,234644.00
02/25/2019 18:15,2,0.191,ALERT,213.06,300.57,59.990,1551136504,"201051344000955","174011545737251",19.14,-10.00,0,298.77,341.75,3.7,1.7,0.000,1214082.3,1214082.3,16979,0,0,0,L,1122011218,1,121.78,121.78,0002,-12,0,0,0,0,0,0,61,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136548,234645.00
02/25/2019 18:15,2,0.105,ALERT,213.06,300.27,59.953,1551136504,"201051344000648","174011545737251",33.08,-12.00,0,297.57,325.52,3.6,1.5,0.000,1206793.1,1206793.1,40433,0,0,0,L,1122011218,1,120.88,122.91,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1551136550,234646.00
02/25/2019 18:15,2,0.062,ALERT,213.51,299.37,59.990,1551136504,"201051344000645","174011545737251",33.32,-10.00,0,298.47,322.21,2.2,0.2,0.000,1211709.4,1211709.4,40390,0,0,0,L,1122011218,1,121.55,122.91,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1551136551,234647.00
02/25/2019 18:15,2,0.184,ALERT,213.06,300.27,59.985,1551136504,"201051344000569","174011545737251",22.07,-10.00,0,299.37,341.15,4.1,2.1,0.000,1228262.4,1228262.4,8625,0,0,0,L,1122011218,1,120.88,122.68,0002,-13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136553,234648.00
02/25/2019 18:15,2,0.230,ALERT,213.51,299.07,60.043,1551136504,"179051228000119","174011545737251",16.96,-8.00,0,296.36,342.65,4.0,1.9,0.000,15947.3,15947.3,8684,0,0,0,L,46974696,1,121.33,123.36,0000,-12,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551136555,234649.00
02/25/2019 18:30,2,0.098,ALERT,213.29,300.57,59.980,1551137403,"201051344000579","174011545737251",31.89,-11.00,0,298.77,318.30,3.2,1.2,0.000,1225362.2,1225362.2,9063,0,0,0,L,1122011218,1,121.33,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1551137406,234650.00
02/25/2019 18:30,2,0.082,ALERT,213.06,299.37,59.996,1551137403,"201051344001025","174011545737251",32.07,-11.50,0,297.57,339.95,2.7,0.7,0.000,1210164.7,1210164.7,16991,0,0,0,L,1122011218,1,122.01,121.78,0100,-14,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1551137407,234651.00
02/25/2019 18:30,2,0.160,ALERT,213.06,299.97,59.985,1551137403,"201051344001093","174011545737251",20.42,-9.00,0,297.87,301.77,3.4,1.3,0.000,1196848.9,1196848.9,16989,0,0,0,L,1122011218,1,122.46,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1551137409,234652.00
02/25/2019 18:30,2,0.000,ALERT,213.06,299.67,59.975,1551137403,"201051344000458","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1212676.4,1212676.4,8807,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1551137411,234653.00
02/25/2019 18:30,2,0.121,ALERT,213.06,300.27,59.969,1551137403,"201051344000890","174011545737251",31.81,-9.00,0,298.47,336.34,4.0,1.9,0.000,1206433.4,1206433.4,16943,0,0,0,L,1122011218,1,122.46,121.10,0100,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1551137413,234654.00
02/25/2019 18:30,2,0.000,ALERT,213.06,299.37,60.006,1551137403,"201051344000988","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,943661.5,943661.5,9157,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1551137415,234655.00
02/25/2019 18:30,2,0.092,ALERT,213.51,300.87,59.990,1551137403,"201051344000582","174011545737251",31.33,-11.50,0,299.07,318.30,3.0,0.9,0.000,1186193.6,1186193.6,16913,0,0,0,L,1122011218,1,122.46,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137416,234656.00
02/25/2019 18:30,2,0.000,ALERT,213.29,300.27,59.964,1551137403,"201051344000868","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1197916.1,1197916.1,40838,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1551137419,234657.00
02/25/2019 18:30,2,0.000,ALERT,213.74,300.27,60.028,1551137403,"201051344000576","174011545737251",0.00,-11.50,0,298.17,308.69,0.0,0.0,0.000,1214666.5,1214666.5,12887,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137420,234658.00
02/25/2019 18:30,2,0.000,ALERT,213.51,299.67,59.969,1551137403,"201051344001158","174011545737251",0.00,-12.00,0,297.57,325.82,0.0,0.0,0.000,1191216.9,1191216.9,9117,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1551137422,234659.00
02/25/2019 18:30,2,0.062,ALERT,213.29,299.37,59.980,1551137403,"201051344000917","174011545737251",31.53,-8.50,0,296.06,339.65,2.0,0.1,0.000,1203371.7,1203371.7,16775,0,0,0,L,1122011218,1,122.23,122.01,0100,-13,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1551137424,234660.00
02/25/2019 18:30,2,0.000,ALERT,213.29,299.37,59.980,1551137403,"201051344000417","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,974934.6,974934.6,17020,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137426,234661.00
02/25/2019 18:30,2,0.090,ALERT,213.29,299.67,59.985,1551137403,"201051344000685","174011545737251",31.65,-10.00,0,298.17,339.65,2.9,0.8,0.000,1207686.0,1207686.0,16994,0,0,0,L,1122011218,1,123.14,121.33,0100,-14,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1551137428,234662.00
02/25/2019 18:30,2,0.104,ALERT,213.06,299.07,59.985,1551137403,"201051344000651","174011545737251",30.51,-12.00,0,297.57,317.40,3.2,1.2,0.000,1201215.4,1201215.4,16977,0,0,0,L,1122011218,1,122.68,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137430,234663.00
02/25/2019 18:30,2,0.000,ALERT,212.83,300.27,60.022,1551137403,"201051344000594","174011545737251",0.00,-11.50,0,297.26,317.70,0.0,0.0,0.000,1215905.0,1215905.0,40804,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1551137432,234664.00
02/25/2019 18:30,2,0.000,ALERT,213.51,299.97,59.990,1551137403,"201051344000469","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1200034.0,1200034.0,9081,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551137433,234665.00
02/25/2019 18:30,2,0.057,ALERT,213.29,299.97,59.990,1551137403,"201051344000585","174011545737251",31.33,-11.00,0,297.57,317.40,1.8,0.0,0.000,1215929.7,1215929.7,17026,0,0,0,L,1122011218,1,122.01,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137435,234666.00
02/25/2019 18:30,2,0.000,ALERT,213.74,299.67,59.996,1551137403,"201051344000853","174011545737251",0.00,-11.50,0,297.87,324.32,0.0,0.0,0.000,1218684.0,1218684.0,8701,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137437,234667.00
02/25/2019 18:30,2,0.051,ALERT,213.29,299.97,60.028,1551137403,"201051344001145","174011545737251",31.87,-10.00,0,298.47,339.65,1.7,0.0,0.000,1215202.3,1215202.3,16941,0,0,0,L,1122011218,1,122.46,121.55,0100,-11,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1551137439,234668.00
02/25/2019 18:30,2,0.111,ALERT,213.06,299.67,59.985,1551137403,"201051344000438","174011545737251",31.67,-11.00,0,298.47,339.65,3.6,1.6,0.000,1209027.9,1209027.9,16989,0,0,0,L,1122011218,1,122.68,121.33,0100,-12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1551137441,234669.00
02/25/2019 18:30,2,0.051,ALERT,212.61,299.67,59.980,1551137403,"201051344001135","174011545737251",31.25,-11.00,0,298.17,317.40,1.6,0.0,0.000,1196909.3,1196909.3,16945,0,0,0,L,1122011218,1,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137442,234670.00
02/25/2019 18:30,2,0.000,ALERT,213.06,299.97,59.985,1551137403,"201051344000983","174011545737251",0.00,-11.00,0,297.87,317.40,0.0,0.0,0.000,1217446.8,1217446.8,8707,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1551137444,234671.00
02/25/2019 18:30,2,0.068,ALERT,213.06,299.07,59.990,1551137403,"201051344001203","174011545737251",31.27,-11.00,0,297.87,339.95,2.2,0.2,0.000,1206030.9,1206030.9,16988,0,0,0,L,1122011218,1,122.68,121.33,0100,-13,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1551137446,234672.00
02/25/2019 18:30,2,0.068,ALERT,213.06,299.97,59.996,1551137403,"201051344001230","174011545737251",31.11,-10.00,0,298.47,338.14,2.2,0.2,0.000,1200544.5,1200544.5,16795,0,0,0,L,1122011218,1,122.46,121.10,0100,-14,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1551137448,234673.00
02/25/2019 18:30,2,0.043,ALERT,212.83,299.37,59.996,1551137403,"201051344000646","174011545737251",29.60,-11.50,0,297.87,313.20,1.4,0.0,0.000,1194854.0,1194854.0,16957,0,0,0,L,1122011218,1,122.46,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137450,234674.00
02/25/2019 18:30,2,0.000,ALERT,213.51,299.37,60.001,1551137403,"201051344000867","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1196632.0,1196632.0,40866,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551137452,234675.00
02/25/2019 18:30,2,0.000,ALERT,213.96,299.37,59.996,1551137403,"201051344000633","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1195666.5,1195666.5,40927,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1551137453,234676.00
02/25/2019 18:30,2,0.104,ALERT,212.61,299.37,60.017,1551137403,"201051344000955","174011545737251",30.45,-11.00,0,297.87,317.70,3.2,1.2,0.000,1214082.6,1214082.6,16981,0,0,0,L,1122011218,1,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137455,234677.00
02/25/2019 18:30,2,0.000,ALERT,213.29,298.77,60.001,1551137403,"201051344000648","174011545737251",0.00,-13.00,0,296.66,317.10,0.0,0.0,0.000,1206793.2,1206793.2,40435,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1551137457,234678.00
02/25/2019 18:30,2,0.000,ALERT,213.74,299.97,60.001,1551137403,"201051344000645","174011545737251",0.00,-10.00,0,297.57,317.10,0.0,0.0,0.000,1211709.4,1211709.4,40392,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1551137459,234679.00
02/25/2019 18:30,2,0.094,ALERT,213.29,300.27,60.001,1551137403,"201051344000569","174011545737251",31.77,-11.00,0,298.47,324.32,3.1,1.1,0.000,1228262.6,1228262.6,8627,0,0,0,L,1122011218,1,120.88,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137461,234680.00
02/25/2019 18:30,2,0.000,ALERT,213.74,299.07,60.001,1551137403,"179051228000119","174011545737251",0.00,-9.00,0,296.06,317.10,0.0,0.0,0.000,15947.7,15947.7,8686,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551137463,234681.00
02/25/2019 18:45,2,0.000,ALERT,212.61,299.37,60.022,1551138303,"201051344000579","174011545737251",0.00,-11.50,0,297.87,308.39,0.0,0.0,0.000,1225362.3,1225362.3,9065,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1551138305,234682.00
02/25/2019 18:45,2,0.000,ALERT,212.61,298.77,60.028,1551138303,"201051344001025","174011545737251",0.00,-12.00,0,297.26,309.29,0.0,0.0,0.000,1210164.7,1210164.7,16993,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1551138307,234683.00
02/25/2019 18:45,2,0.000,ALERT,212.61,299.37,60.022,1551138303,"201051344001093","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1196848.9,1196848.9,16991,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1551138309,234684.00
02/25/2019 18:45,2,0.000,ALERT,212.38,298.77,60.022,1551138303,"201051344000458","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1212676.4,1212676.4,8809,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551138311,234685.00
02/25/2019 18:45,2,0.000,ALERT,212.38,299.67,60.028,1551138303,"201051344000890","174011545737251",0.00,-10.00,0,298.17,307.18,0.0,0.0,0.000,1206433.5,1206433.5,16945,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1551138313,234686.00
02/25/2019 18:45,2,0.000,ALERT,212.38,298.47,60.022,1551138303,"201051344000988","174011545737251",0.00,-11.50,0,294.56,300.87,0.0,0.0,0.000,943661.5,943661.5,9159,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551138315,234687.00
02/25/2019 18:45,2,0.000,ALERT,213.06,300.57,60.028,1551138303,"201051344000582","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1186193.6,1186193.6,16915,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1551138316,234688.00
02/25/2019 18:45,2,0.000,ALERT,212.38,299.37,60.017,1551138303,"201051344000868","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1197916.1,1197916.1,40840,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551138318,234689.00
02/25/2019 18:45,2,0.000,ALERT,212.83,299.37,60.070,1551138303,"201051344000576","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1214666.5,1214666.5,12889,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551138320,234690.00
02/25/2019 18:45,2,0.000,ALERT,212.61,298.77,60.017,1551138303,"201051344001158","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1191216.9,1191216.9,9119,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551138322,234691.00
02/25/2019 18:45,2,0.000,ALERT,212.83,298.77,60.012,1551138303,"201051344000917","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1203371.7,1203371.7,16777,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1551138324,234692.00
02/25/2019 18:45,2,0.000,ALERT,212.83,299.07,60.017,1551138303,"201051344000417","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,974934.6,974934.6,17022,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551138325,234693.00
02/25/2019 18:45,2,0.000,ALERT,212.83,299.37,60.012,1551138303,"201051344000685","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1207686.1,1207686.1,16996,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1551138327,234694.00
02/25/2019 18:45,2,0.000,ALERT,212.61,298.77,60.059,1551138303,"201051344000651","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1201215.4,1201215.4,16979,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1551138329,234695.00
02/25/2019 18:45,2,0.000,ALERT,212.16,299.07,60.017,1551138303,"201051344000594","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1215905.0,1215905.0,40806,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551138331,234696.00
02/25/2019 18:45,2,0.000,ALERT,212.61,298.47,60.054,1551138303,"201051344000469","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,1200034.0,1200034.0,9083,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551138333,234697.00
02/25/2019 18:45,2,0.000,ALERT,212.83,299.67,60.022,1551138303,"201051344000585","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1215929.7,1215929.7,17028,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1551138334,234698.00
02/25/2019 18:45,2,0.000,ALERT,213.06,298.47,60.006,1551138303,"201051344000853","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1218684.0,1218684.0,8703,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551138336,234699.00
02/25/2019 18:45,2,0.000,ALERT,213.06,299.67,60.012,1551138303,"201051344001145","174011545737251",0.00,-11.50,0,298.17,308.39,0.0,0.0,0.000,1215202.3,1215202.3,16943,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1551138338,234700.00
02/25/2019 18:45,2,0.000,ALERT,212.83,299.37,60.012,1551138303,"201051344000438","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1209028.0,1209028.0,16991,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1551138340,234701.00
02/25/2019 18:45,2,0.000,ALERT,212.38,299.37,60.012,1551138303,"201051344001135","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1196909.3,1196909.3,16947,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1551138342,234702.00
02/25/2019 18:45,2,0.000,ALERT,212.16,298.47,60.054,1551138303,"201051344000983","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1217446.8,1217446.8,8709,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551138344,234703.00
02/25/2019 18:45,2,0.000,ALERT,212.61,299.07,60.012,1551138303,"201051344001203","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1206030.9,1206030.9,16990,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1551138346,234704.00
02/25/2019 18:45,2,0.000,ALERT,212.61,299.67,60.006,1551138303,"201051344001230","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1200544.5,1200544.5,16797,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1551138347,234705.00
02/25/2019 18:45,2,0.000,ALERT,212.38,299.37,60.012,1551138303,"201051344000646","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1194854.0,1194854.0,16959,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1551138349,234706.00
02/25/2019 18:45,2,0.000,ALERT,212.61,297.87,60.006,1551138303,"201051344000867","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1196632.0,1196632.0,40868,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551138351,234707.00
02/25/2019 18:45,2,0.000,ALERT,213.06,298.17,60.038,1551138303,"201051344000633","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,1195666.5,1195666.5,40929,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551138353,234708.00
02/25/2019 18:45,2,0.000,ALERT,212.16,299.37,60.006,1551138303,"201051344000955","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1214082.6,1214082.6,16983,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1551138355,234709.00
02/25/2019 18:45,2,0.000,ALERT,212.38,297.57,60.001,1551138303,"201051344000648","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,1206793.2,1206793.2,40437,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551138356,234710.00
02/25/2019 18:45,2,0.000,ALERT,212.83,298.47,60.033,1551138303,"201051344000645","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1211709.4,1211709.4,40394,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551138358,234711.00
02/25/2019 18:45,2,0.000,ALERT,212.38,298.77,60.001,1551138303,"201051344000569","174011545737251",0.00,-11.50,0,297.57,306.88,0.0,0.0,0.000,1228262.7,1228262.7,8629,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1551138360,234712.00
02/25/2019 18:45,2,0.000,ALERT,212.83,297.87,59.996,1551138303,"179051228000119","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,15947.7,15947.7,8688,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551138362,234713.00
02/25/2019 19:00,2,0.000,ALERT,212.16,298.47,59.943,1551139204,"201051344000579","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1225362.3,1225362.3,9067,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551139207,234714.00
02/25/2019 19:00,2,0.000,ALERT,211.93,298.17,59.975,1551139204,"201051344001025","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1210164.7,1210164.7,16995,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139209,234715.00
02/25/2019 19:00,2,0.000,ALERT,210.80,297.26,59.990,1551139204,"201051344001093","174011545737251",0.00,-11.00,0,285.54,300.87,0.0,0.0,0.000,1196848.9,1196848.9,16993,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139210,234716.00
