ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 19:00,2,0.000,ALERT,210.57,296.36,59.932,1551139204,"201051344000458","174011545737251",0.00,-10.00,0,284.34,300.87,0.0,0.0,0.000,1212676.4,1212676.4,8811,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139212,234717.00
02/25/2019 19:00,2,0.000,ALERT,210.80,297.57,59.959,1551139204,"201051344000890","174011545737251",0.00,-11.00,0,286.14,302.07,0.0,0.0,0.000,1206433.5,1206433.5,16947,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139214,234718.00
02/25/2019 19:00,2,0.000,ALERT,210.57,296.06,60.001,1551139204,"201051344000988","174011545737251",0.00,-11.50,0,281.94,299.97,0.0,0.0,0.000,943661.5,943661.5,9161,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139216,234719.00
02/25/2019 19:00,2,0.000,ALERT,211.25,298.17,59.990,1551139204,"201051344000582","174011545737251",0.00,-13.00,0,286.44,301.77,0.0,0.0,0.000,1186193.6,1186193.6,16917,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139218,234720.00
02/25/2019 19:00,2,0.000,ALERT,210.80,296.96,59.959,1551139204,"201051344000868","174011545737251",0.00,-13.00,0,285.24,300.87,0.0,0.0,0.000,1197916.1,1197916.1,40842,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139219,234721.00
02/25/2019 19:00,2,0.000,ALERT,211.25,296.96,60.043,1551139204,"201051344000576","174011545737251",0.00,-12.00,0,284.94,300.57,0.0,0.0,0.000,1214666.5,1214666.5,12891,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551139221,234722.00
02/25/2019 19:00,2,0.000,ALERT,211.03,296.06,60.001,1551139204,"201051344001158","174011545737251",0.00,-13.00,0,284.04,299.97,0.0,0.0,0.000,1191216.9,1191216.9,9121,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139223,234723.00
02/25/2019 19:00,2,0.000,ALERT,211.03,296.66,59.969,1551139204,"201051344000917","174011545737251",0.00,-10.00,0,284.64,300.57,0.0,0.0,0.000,1203371.7,1203371.7,16779,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139225,234724.00
02/25/2019 19:00,2,0.000,ALERT,211.03,296.96,60.001,1551139204,"201051344000417","174011545737251",0.00,-12.00,0,284.94,300.57,0.0,0.0,0.000,974934.6,974934.6,17024,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551139227,234725.00
02/25/2019 19:00,2,0.000,ALERT,211.03,297.26,59.996,1551139204,"201051344000685","174011545737251",0.00,-11.50,0,285.54,300.87,0.0,0.0,0.000,1207686.1,1207686.1,16998,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139229,234726.00
02/25/2019 19:00,2,0.000,ALERT,210.80,296.36,60.065,1551139204,"201051344000651","174011545737251",0.00,-14.00,0,284.94,300.27,0.0,0.0,0.000,1201215.4,1201215.4,16981,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139230,234727.00
02/25/2019 19:00,2,0.000,ALERT,210.35,296.96,60.022,1551139204,"201051344000594","174011545737251",0.00,-12.00,0,284.34,300.27,0.0,0.0,0.000,1215905.0,1215905.0,40808,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139232,234728.00
02/25/2019 19:00,2,0.000,ALERT,210.57,295.76,59.985,1551139204,"201051344000469","174011545737251",0.00,-14.00,0,283.74,299.97,0.0,0.0,0.000,1200034.0,1200034.0,9085,0,0,0,L,1122011218,1,119.30,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551139234,234729.00
02/25/2019 19:00,2,0.000,ALERT,210.80,297.57,60.028,1551139204,"201051344000585","174011545737251",0.00,-11.50,0,285.24,300.87,0.0,0.0,0.000,1215929.7,1215929.7,17030,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551139236,234730.00
02/25/2019 19:00,2,0.000,ALERT,211.25,296.06,59.953,1551139204,"201051344000853","174011545737251",0.00,-12.00,0,284.34,300.27,0.0,0.0,0.000,1218684.0,1218684.0,8705,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139238,234731.00
02/25/2019 19:00,2,0.000,ALERT,211.03,297.57,60.006,1551139204,"201051344001145","174011545737251",0.00,-12.00,0,285.84,301.47,0.0,0.0,0.000,1215202.3,1215202.3,16945,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139240,234732.00
02/25/2019 19:00,2,0.000,ALERT,210.80,297.26,60.006,1551139204,"201051344000438","174011545737251",0.00,-13.00,0,285.54,301.47,0.0,0.0,0.000,1209028.0,1209028.0,16993,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139241,234733.00
02/25/2019 19:00,2,0.000,ALERT,210.35,297.26,60.017,1551139204,"201051344001135","174011545737251",0.00,-12.00,0,285.54,301.47,0.0,0.0,0.000,1196909.3,1196909.3,16949,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139243,234734.00
02/25/2019 19:00,2,0.000,ALERT,210.57,296.06,60.022,1551139204,"201051344000983","174011545737251",0.00,-11.50,0,284.64,300.27,0.0,0.0,0.000,1217446.8,1217446.8,8711,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551139245,234735.00
02/25/2019 19:00,2,0.000,ALERT,210.80,296.96,60.012,1551139204,"201051344001203","174011545737251",0.00,-12.00,0,285.24,302.37,0.0,0.0,0.000,1206030.9,1206030.9,16992,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551139247,234736.00
02/25/2019 19:00,2,0.000,ALERT,210.80,297.57,60.017,1551139204,"201051344001230","174011545737251",0.00,-11.50,0,285.84,301.17,0.0,0.0,0.000,1200544.5,1200544.5,16799,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551139249,234737.00
02/25/2019 19:00,2,0.000,ALERT,210.57,296.96,60.017,1551139204,"201051344000646","174011545737251",0.00,-13.00,0,285.24,300.57,0.0,0.0,0.000,1194854.0,1194854.0,16961,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551139250,234738.00
02/25/2019 19:00,2,0.000,ALERT,211.03,295.76,60.038,1551139204,"201051344000867","174011545737251",0.00,-11.00,0,283.74,300.27,0.0,0.0,0.000,1196632.0,1196632.0,40870,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139252,234739.00
02/25/2019 19:00,2,0.000,ALERT,211.48,296.06,60.006,1551139204,"201051344000633","174011545737251",0.00,-12.00,0,283.14,299.67,0.0,0.0,0.000,1195666.5,1195666.5,40931,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139254,234740.00
02/25/2019 19:00,2,0.000,ALERT,210.35,296.96,60.059,1551139204,"201051344000955","174011545737251",0.00,-12.00,0,285.54,300.87,0.0,0.0,0.000,1214082.6,1214082.6,16985,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139256,234741.00
02/25/2019 19:00,2,0.000,ALERT,211.03,295.76,60.017,1551139204,"201051344000648","174011545737251",0.00,-13.00,0,283.74,299.97,0.0,0.0,0.000,1206793.2,1206793.2,40439,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139258,234742.00
02/25/2019 19:00,2,0.000,ALERT,211.25,296.36,60.006,1551139204,"201051344000645","174011545737251",0.00,-11.00,0,284.64,299.97,0.0,0.0,0.000,1211709.4,1211709.4,40396,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139259,234743.00
02/25/2019 19:00,2,0.000,ALERT,210.80,296.96,60.065,1551139204,"201051344000569","174011545737251",0.00,-12.00,0,285.24,300.87,0.0,0.0,0.000,1228262.7,1228262.7,8631,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551139261,234744.00
02/25/2019 19:00,2,0.000,ALERT,211.48,295.76,60.012,1551139204,"179051228000119","174011545737251",0.00,-10.00,0,283.44,299.67,0.0,0.0,0.000,15947.7,15947.7,8690,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551139263,234745.00
02/25/2019 19:15,2,0.000,ALERT,212.38,299.37,60.017,1551140104,"201051344000579","174011545737251",0.00,-12.00,0,285.24,300.57,0.0,0.0,0.000,1225362.3,1225362.3,9069,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140106,234746.00
02/25/2019 19:15,2,0.000,ALERT,211.93,297.57,59.953,1551140104,"201051344001025","174011545737251",0.00,-14.00,0,284.04,302.37,0.0,0.0,0.000,1210164.7,1210164.7,16997,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140108,234747.00
02/25/2019 19:15,2,0.000,ALERT,211.93,298.47,59.964,1551140104,"201051344001093","174011545737251",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,1196848.9,1196848.9,16995,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140110,234748.00
02/25/2019 19:15,2,0.000,ALERT,212.16,298.47,60.001,1551140104,"201051344000458","174011545737251",0.00,-10.00,0,294.26,300.57,0.0,0.0,0.000,1212676.4,1212676.4,8813,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140112,234749.00
02/25/2019 19:15,2,0.000,ALERT,211.93,298.77,59.996,1551140104,"201051344000890","174011545737251",0.00,-11.00,0,295.46,302.68,0.0,0.0,0.000,1206433.5,1206433.5,16949,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140113,234750.00
02/25/2019 19:15,2,0.000,ALERT,211.93,298.17,60.006,1551140104,"201051344000988","174011545737251",0.00,-12.00,0,291.25,299.37,0.0,0.0,0.000,943661.5,943661.5,9163,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140115,234751.00
02/25/2019 19:15,2,0.000,ALERT,212.38,299.37,59.959,1551140104,"201051344000582","174011545737251",0.00,-13.00,0,296.06,302.37,0.0,0.0,0.000,1186193.6,1186193.6,16919,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140117,234752.00
02/25/2019 19:15,2,0.000,ALERT,212.16,298.77,60.001,1551140104,"201051344000868","174011545737251",0.00,-14.00,0,294.86,300.57,0.0,0.0,0.000,1197916.1,1197916.1,40844,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140119,234753.00
02/25/2019 19:15,2,0.000,ALERT,212.83,299.07,60.006,1551140104,"201051344000576","174011545737251",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,1214666.5,1214666.5,12893,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140121,234754.00
02/25/2019 19:15,2,0.000,ALERT,212.38,298.47,60.028,1551140104,"201051344001158","174011545737251",0.00,-13.00,0,293.66,299.67,0.0,0.0,0.000,1191216.9,1191216.9,9123,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140122,234755.00
02/25/2019 19:15,2,0.000,ALERT,212.38,298.47,60.006,1551140104,"201051344000917","174011545737251",0.00,-10.00,0,294.26,300.57,0.0,0.0,0.000,1203371.7,1203371.7,16781,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140124,234756.00
02/25/2019 19:15,2,0.000,ALERT,212.16,298.17,60.001,1551140104,"201051344000417","174011545737251",0.00,-12.00,0,294.86,301.47,0.0,0.0,0.000,974934.6,974934.6,17026,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140126,234757.00
02/25/2019 19:15,2,0.000,ALERT,212.38,298.77,60.006,1551140104,"201051344000685","174011545737251",0.00,-11.50,0,295.16,301.77,0.0,0.0,0.000,1207686.1,1207686.1,17000,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140128,234758.00
02/25/2019 19:15,2,0.000,ALERT,212.16,297.87,60.006,1551140104,"201051344000651","174011545737251",0.00,-15.00,0,294.56,301.17,0.0,0.0,0.000,1201215.4,1201215.4,16983,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140130,234759.00
02/25/2019 19:15,2,0.000,ALERT,211.70,298.77,60.006,1551140104,"201051344000594","174011545737251",0.00,-13.00,0,293.96,299.97,0.0,0.0,0.000,1215905.0,1215905.0,40810,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140132,234760.00
02/25/2019 19:15,2,0.000,ALERT,212.38,298.47,60.001,1551140104,"201051344000469","174011545737251",0.00,-13.00,0,293.36,299.67,0.0,0.0,0.000,1200034.0,1200034.0,9087,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140133,234761.00
02/25/2019 19:15,2,0.000,ALERT,212.16,298.77,59.964,1551140104,"201051344000585","174011545737251",0.00,-12.00,0,294.86,301.47,0.0,0.0,0.000,1215929.7,1215929.7,17032,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140135,234762.00
02/25/2019 19:15,2,0.000,ALERT,212.83,298.17,60.017,1551140104,"201051344000853","174011545737251",0.00,-12.00,0,294.26,299.97,0.0,0.0,0.000,1218684.0,1218684.0,8707,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140137,234763.00
02/25/2019 19:15,2,0.000,ALERT,212.16,298.77,60.028,1551140104,"201051344001145","174011545737251",0.00,-12.00,0,295.16,302.68,0.0,0.0,0.000,1215202.3,1215202.3,16947,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140139,234764.00
02/25/2019 19:15,2,0.000,ALERT,212.16,298.47,60.006,1551140104,"201051344000438","174011545737251",0.00,-13.00,0,295.46,302.37,0.0,0.0,0.000,1209028.0,1209028.0,16995,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140141,234765.00
02/25/2019 19:15,2,0.000,ALERT,211.70,298.47,59.990,1551140104,"201051344001135","174011545737251",0.00,-12.00,0,295.16,302.37,0.0,0.0,0.000,1196909.3,1196909.3,16951,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140143,234766.00
02/25/2019 19:15,2,0.000,ALERT,212.16,298.17,60.006,1551140104,"201051344000983","174011545737251",0.00,-11.50,0,294.56,300.27,0.0,0.0,0.000,1217446.8,1217446.8,8713,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140145,234767.00
02/25/2019 19:15,2,0.000,ALERT,212.16,298.17,59.990,1551140104,"201051344001203","174011545737251",0.00,-13.00,0,294.86,303.28,0.0,0.0,0.000,1206030.9,1206030.9,16994,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140146,234768.00
02/25/2019 19:15,2,0.000,ALERT,211.93,299.07,60.001,1551140104,"201051344001230","174011545737251",0.00,-12.00,0,295.46,302.07,0.0,0.0,0.000,1200544.5,1200544.5,16801,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140148,234769.00
02/25/2019 19:15,2,0.000,ALERT,211.70,298.47,60.022,1551140104,"201051344000646","174011545737251",0.00,-13.00,0,294.56,301.17,0.0,0.0,0.000,1194854.0,1194854.0,16963,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140150,234770.00
02/25/2019 19:15,2,0.000,ALERT,212.38,297.57,59.996,1551140104,"201051344000867","174011545737251",0.00,-11.00,0,293.36,299.97,0.0,0.0,0.000,1196632.0,1196632.0,40872,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140152,234771.00
02/25/2019 19:15,2,0.000,ALERT,212.83,298.17,60.022,1551140104,"201051344000633","174011545737251",0.00,-13.00,0,292.46,299.37,0.0,0.0,0.000,1195666.5,1195666.5,40933,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140154,234772.00
02/25/2019 19:15,2,0.000,ALERT,211.70,298.77,60.022,1551140104,"201051344000955","174011545737251",0.00,-13.00,0,294.86,301.47,0.0,0.0,0.000,1214082.6,1214082.6,16987,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140156,234773.00
02/25/2019 19:15,2,0.000,ALERT,212.16,297.26,60.028,1551140104,"201051344000648","174011545737251",0.00,-14.00,0,293.36,299.67,0.0,0.0,0.000,1206793.2,1206793.2,40441,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140158,234774.00
02/25/2019 19:15,2,0.000,ALERT,212.38,297.87,60.022,1551140104,"201051344000645","174011545737251",0.00,-11.50,0,294.26,299.67,0.0,0.0,0.000,1211709.4,1211709.4,40398,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551140160,234775.00
02/25/2019 19:15,2,0.000,ALERT,211.93,298.47,59.996,1551140104,"201051344000569","174011545737251",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,1228262.7,1228262.7,8633,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551140161,234776.00
02/25/2019 19:15,2,0.000,ALERT,212.38,297.57,60.022,1551140104,"179051228000119","174011545737251",0.00,-11.00,0,292.76,299.37,0.0,0.0,0.000,15947.7,15947.7,8692,0,0,0,L,46974696,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551140163,234777.00
02/25/2019 19:30,2,0.000,ALERT,211.93,298.77,59.980,1551141004,"201051344000579","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1225362.3,1225362.3,9071,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141006,234778.00
02/25/2019 19:30,2,0.000,ALERT,211.48,297.57,60.012,1551141004,"201051344001025","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1210164.7,1210164.7,16999,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141007,234779.00
02/25/2019 19:30,2,0.000,ALERT,211.48,298.17,60.012,1551141004,"201051344001093","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1196848.9,1196848.9,16997,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141009,234780.00
02/25/2019 19:30,2,0.000,ALERT,211.70,297.87,59.996,1551141004,"201051344000458","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1212676.4,1212676.4,8815,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141011,234781.00
02/25/2019 19:30,2,0.000,ALERT,211.48,298.47,60.017,1551141004,"201051344000890","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1206433.5,1206433.5,16951,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141013,234782.00
02/25/2019 19:30,2,0.000,ALERT,211.70,297.87,60.022,1551141004,"201051344000988","174011545737251",0.00,-11.50,0,293.96,299.67,0.0,0.0,0.000,943661.5,943661.5,9165,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141015,234783.00
02/25/2019 19:30,2,0.000,ALERT,212.16,299.07,60.012,1551141004,"201051344000582","174011545737251",0.00,-14.00,0,297.57,300.87,0.0,0.0,0.000,1186193.6,1186193.6,16921,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141017,234784.00
02/25/2019 19:30,2,0.000,ALERT,211.93,298.47,60.022,1551141004,"201051344000868","174011545737251",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,1197916.1,1197916.1,40846,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141018,234785.00
02/25/2019 19:30,2,0.000,ALERT,212.38,298.47,59.959,1551141004,"201051344000576","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1214666.5,1214666.5,12895,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141020,234786.00
02/25/2019 19:30,2,0.000,ALERT,211.93,297.87,60.065,1551141004,"201051344001158","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1191216.9,1191216.9,9125,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141022,234787.00
02/25/2019 19:30,2,0.000,ALERT,211.70,297.87,60.022,1551141004,"201051344000917","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1203371.7,1203371.7,16783,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141024,234788.00
02/25/2019 19:30,2,0.000,ALERT,211.93,297.87,59.996,1551141004,"201051344000417","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,974934.6,974934.6,17028,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141026,234789.00
02/25/2019 19:30,2,0.000,ALERT,211.70,297.87,60.049,1551141004,"201051344000685","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1207686.1,1207686.1,17002,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141028,234790.00
02/25/2019 19:30,2,0.000,ALERT,211.48,297.57,60.012,1551141004,"201051344000651","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1201215.4,1201215.4,16985,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141029,234791.00
02/25/2019 19:30,2,0.000,ALERT,211.48,298.17,60.012,1551141004,"201051344000594","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1215905.0,1215905.0,40812,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141031,234792.00
02/25/2019 19:30,2,0.000,ALERT,212.16,298.17,60.012,1551141004,"201051344000469","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1200034.0,1200034.0,9089,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141033,234793.00
02/25/2019 19:30,2,0.000,ALERT,211.70,298.47,60.017,1551141004,"201051344000585","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1215929.7,1215929.7,17034,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141035,234794.00
02/25/2019 19:30,2,0.000,ALERT,212.38,297.87,60.012,1551141004,"201051344000853","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1218684.0,1218684.0,8709,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141037,234795.00
02/25/2019 19:30,2,0.000,ALERT,211.93,298.47,60.012,1551141004,"201051344001145","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1215202.3,1215202.3,16949,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141039,234796.00
02/25/2019 19:30,2,0.000,ALERT,211.70,298.17,59.990,1551141004,"201051344000438","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1209028.0,1209028.0,16997,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141040,234797.00
02/25/2019 19:30,2,0.000,ALERT,211.25,298.17,60.028,1551141004,"201051344001135","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1196909.3,1196909.3,16953,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141042,234798.00
02/25/2019 19:30,2,0.000,ALERT,211.70,297.87,59.996,1551141004,"201051344000983","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1217446.8,1217446.8,8715,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141044,234799.00
02/25/2019 19:30,2,0.000,ALERT,211.70,297.87,59.980,1551141004,"201051344001203","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1206030.9,1206030.9,16996,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141046,234800.00
02/25/2019 19:30,2,0.000,ALERT,211.70,298.47,60.028,1551141004,"201051344001230","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1200544.5,1200544.5,16803,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141048,234801.00
02/25/2019 19:30,2,0.000,ALERT,211.48,298.17,59.990,1551141004,"201051344000646","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1194854.0,1194854.0,16965,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141050,234802.00
02/25/2019 19:30,2,0.000,ALERT,212.16,297.26,60.001,1551141004,"201051344000867","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1196632.0,1196632.0,40874,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141051,234803.00
02/25/2019 19:30,2,0.000,ALERT,212.61,297.87,60.001,1551141004,"201051344000633","174011545737251",0.00,-13.00,0,294.26,299.37,0.0,0.0,0.000,1195666.5,1195666.5,40935,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141053,234804.00
02/25/2019 19:30,2,0.000,ALERT,211.25,298.17,60.001,1551141004,"201051344000955","174011545737251",0.00,-12.00,0,296.66,299.97,0.0,0.0,0.000,1214082.6,1214082.6,16989,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141055,234805.00
02/25/2019 19:30,2,0.000,ALERT,211.93,296.96,59.985,1551141004,"201051344000648","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1206793.2,1206793.2,40443,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141057,234806.00
02/25/2019 19:30,2,0.000,ALERT,212.38,297.87,59.996,1551141004,"201051344000645","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1211709.4,1211709.4,40400,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141059,234807.00
02/25/2019 19:30,2,0.000,ALERT,211.93,298.77,60.001,1551141004,"201051344000569","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1228262.7,1228262.7,8635,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141060,234808.00
02/25/2019 19:30,2,0.000,ALERT,212.38,297.57,59.996,1551141004,"179051228000119","174011545737251",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,15947.7,15947.7,8694,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551141062,234809.00
02/25/2019 19:45,2,0.000,ALERT,212.16,299.37,60.017,1551141904,"201051344000579","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1225362.3,1225362.3,9073,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141906,234810.00
02/25/2019 19:45,2,0.000,ALERT,211.70,297.87,60.001,1551141904,"201051344001025","174011545737251",0.00,-14.00,0,295.46,300.57,0.0,0.0,0.000,1210164.7,1210164.7,17001,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141908,234811.00
02/25/2019 19:45,2,0.000,ALERT,211.70,298.77,60.028,1551141904,"201051344001093","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1196848.9,1196848.9,16999,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141910,234812.00
02/25/2019 19:45,2,0.000,ALERT,212.16,298.47,60.065,1551141904,"201051344000458","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1212676.4,1212676.4,8817,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141912,234813.00
02/25/2019 19:45,2,0.000,ALERT,211.70,299.07,59.959,1551141904,"201051344000890","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1206433.5,1206433.5,16953,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141914,234814.00
02/25/2019 19:45,2,0.000,ALERT,211.93,298.17,59.964,1551141904,"201051344000988","174011545737251",0.00,-12.00,0,293.36,299.67,0.0,0.0,0.000,943661.5,943661.5,9167,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141915,234815.00
02/25/2019 19:45,2,0.000,ALERT,212.38,299.67,60.001,1551141904,"201051344000582","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1186193.6,1186193.6,16923,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141917,234816.00
02/25/2019 19:45,2,0.000,ALERT,212.16,299.37,59.996,1551141904,"201051344000868","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1197916.1,1197916.1,40848,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141919,234817.00
02/25/2019 19:45,2,0.000,ALERT,212.61,299.07,59.996,1551141904,"201051344000576","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1214666.5,1214666.5,12897,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141921,234818.00
02/25/2019 19:45,2,0.000,ALERT,212.38,298.77,60.012,1551141904,"201051344001158","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1191216.9,1191216.9,9127,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141923,234819.00
02/25/2019 19:45,2,0.000,ALERT,211.93,298.17,60.001,1551141904,"201051344000917","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1203371.7,1203371.7,16785,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141924,234820.00
02/25/2019 19:45,2,0.000,ALERT,212.16,298.17,60.001,1551141904,"201051344000417","174011545737251",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,974934.6,974934.6,17030,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141926,234821.00
02/25/2019 19:45,2,0.000,ALERT,212.16,298.47,59.964,1551141904,"201051344000685","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1207686.1,1207686.1,17004,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141928,234822.00
02/25/2019 19:45,2,0.000,ALERT,211.93,297.87,59.996,1551141904,"201051344000651","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1201215.4,1201215.4,16987,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141930,234823.00
02/25/2019 19:45,2,0.000,ALERT,211.93,299.07,59.990,1551141904,"201051344000594","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1215905.0,1215905.0,40814,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141932,234824.00
02/25/2019 19:45,2,0.000,ALERT,212.38,298.77,59.990,1551141904,"201051344000469","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1200034.0,1200034.0,9091,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141934,234825.00
02/25/2019 19:45,2,0.000,ALERT,211.93,299.07,59.996,1551141904,"201051344000585","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1215929.7,1215929.7,17036,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141935,234826.00
02/25/2019 19:45,2,0.000,ALERT,212.83,298.47,59.985,1551141904,"201051344000853","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1218684.0,1218684.0,8711,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141937,234827.00
02/25/2019 19:45,2,0.000,ALERT,212.16,299.07,59.985,1551141904,"201051344001145","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1215202.3,1215202.3,16951,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141939,234828.00
02/25/2019 19:45,2,0.000,ALERT,211.93,298.77,59.990,1551141904,"201051344000438","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1209028.0,1209028.0,16999,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141941,234829.00
02/25/2019 19:45,2,0.000,ALERT,211.48,298.77,59.975,1551141904,"201051344001135","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1196909.3,1196909.3,16955,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141943,234830.00
02/25/2019 19:45,2,0.000,ALERT,212.16,298.77,59.990,1551141904,"201051344000983","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1217446.8,1217446.8,8717,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141945,234831.00
02/25/2019 19:45,2,0.000,ALERT,211.93,298.17,59.985,1551141904,"201051344001203","174011545737251",0.00,-13.00,0,295.76,301.47,0.0,0.0,0.000,1206030.9,1206030.9,16998,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141946,234832.00
02/25/2019 19:45,2,0.000,ALERT,211.70,299.07,60.006,1551141904,"201051344001230","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1200544.5,1200544.5,16805,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141948,234833.00
02/25/2019 19:45,2,0.000,ALERT,211.70,298.77,59.980,1551141904,"201051344000646","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1194854.0,1194854.0,16967,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141950,234834.00
02/25/2019 19:45,2,0.000,ALERT,212.61,297.87,59.985,1551141904,"201051344000867","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1196632.0,1196632.0,40876,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141952,234835.00
02/25/2019 19:45,2,0.000,ALERT,213.06,298.47,59.980,1551141904,"201051344000633","174011545737251",0.00,-13.00,0,294.26,299.67,0.0,0.0,0.000,1195666.5,1195666.5,40937,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141954,234836.00
02/25/2019 19:45,2,0.000,ALERT,211.48,298.77,59.953,1551141904,"201051344000955","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1214082.6,1214082.6,16991,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141956,234837.00
02/25/2019 19:45,2,0.000,ALERT,212.16,297.57,59.980,1551141904,"201051344000648","174011545737251",0.00,-14.00,0,294.86,299.97,0.0,0.0,0.000,1206793.2,1206793.2,40445,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141957,234838.00
02/25/2019 19:45,2,0.000,ALERT,212.61,298.47,60.017,1551141904,"201051344000645","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1211709.4,1211709.4,40402,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551141959,234839.00
02/25/2019 19:45,2,0.000,ALERT,212.16,298.77,59.980,1551141904,"201051344000569","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1228262.7,1228262.7,8637,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551141961,234840.00
02/25/2019 19:45,2,0.000,ALERT,212.61,297.87,59.990,1551141904,"179051228000119","174011545737251",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,15947.7,15947.7,8696,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551141963,234841.00
02/25/2019 20:00,2,0.000,ALERT,212.16,299.37,59.990,1551142804,"201051344000579","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1225362.3,1225362.3,9075,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142806,234842.00
02/25/2019 20:00,2,0.000,ALERT,211.93,297.87,59.996,1551142804,"201051344001025","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1210164.7,1210164.7,17003,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142808,234843.00
02/25/2019 20:00,2,0.000,ALERT,211.93,298.77,59.969,1551142804,"201051344001093","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1196848.9,1196848.9,17001,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142810,234844.00
02/25/2019 20:00,2,0.000,ALERT,212.16,298.77,60.001,1551142804,"201051344000458","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1212676.4,1212676.4,8819,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142812,234845.00
02/25/2019 20:00,2,0.000,ALERT,211.93,299.07,60.001,1551142804,"201051344000890","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1206433.5,1206433.5,16955,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142813,234846.00
02/25/2019 20:00,2,0.000,ALERT,211.93,298.47,60.022,1551142804,"201051344000988","174011545737251",0.00,-12.00,0,293.96,299.97,0.0,0.0,0.000,943661.5,943661.5,9169,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142815,234847.00
02/25/2019 20:00,2,0.000,ALERT,212.61,299.67,59.996,1551142804,"201051344000582","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1186193.6,1186193.6,16925,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142817,234848.00
02/25/2019 20:00,2,0.000,ALERT,212.16,299.07,59.964,1551142804,"201051344000868","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1197916.1,1197916.1,40850,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551142819,234849.00
02/25/2019 20:00,2,0.000,ALERT,212.61,299.37,60.001,1551142804,"201051344000576","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1214666.5,1214666.5,12899,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142821,234850.00
02/25/2019 20:00,2,0.000,ALERT,212.38,298.77,59.990,1551142804,"201051344001158","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1191216.9,1191216.9,9129,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142823,234851.00
02/25/2019 20:00,2,0.000,ALERT,212.16,298.47,59.985,1551142804,"201051344000917","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1203371.7,1203371.7,16787,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551142824,234852.00
02/25/2019 20:00,2,0.000,ALERT,212.38,298.17,59.996,1551142804,"201051344000417","174011545737251",0.00,-13.00,0,296.36,299.67,0.0,0.0,0.000,974934.6,974934.6,17032,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142826,234853.00
02/25/2019 20:00,2,0.000,ALERT,212.38,298.47,59.948,1551142804,"201051344000685","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1207686.1,1207686.1,17006,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142828,234854.00
02/25/2019 20:00,2,0.000,ALERT,212.16,297.87,59.985,1551142804,"201051344000651","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1201215.4,1201215.4,16989,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142830,234855.00
02/25/2019 20:00,2,0.000,ALERT,211.70,298.77,59.996,1551142804,"201051344000594","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1215905.0,1215905.0,40816,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142832,234856.00
02/25/2019 20:00,2,0.000,ALERT,212.38,298.77,59.985,1551142804,"201051344000469","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1200034.0,1200034.0,9093,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142833,234857.00
02/25/2019 20:00,2,0.000,ALERT,211.93,298.77,59.985,1551142804,"201051344000585","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1215929.7,1215929.7,17038,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142835,234858.00
02/25/2019 20:00,2,0.000,ALERT,212.61,298.47,59.932,1551142804,"201051344000853","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1218684.0,1218684.0,8713,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142837,234859.00
02/25/2019 20:00,2,0.000,ALERT,212.38,299.07,59.975,1551142804,"201051344001145","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1215202.3,1215202.3,16953,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142839,234860.00
