ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 20:00,2,0.000,ALERT,212.16,298.47,59.969,1551142804,"201051344000438","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1209028.0,1209028.0,17001,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142841,234861.00
02/25/2019 20:00,2,0.000,ALERT,211.70,298.47,59.938,1551142804,"201051344001135","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1196909.3,1196909.3,16957,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551142843,234862.00
02/25/2019 20:00,2,0.000,ALERT,211.93,298.47,59.985,1551142804,"201051344000983","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1217446.8,1217446.8,8719,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551142845,234863.00
02/25/2019 20:00,2,0.000,ALERT,211.93,298.17,59.980,1551142804,"201051344001203","174011545737251",0.00,-13.00,0,296.36,301.77,0.0,0.0,0.000,1206030.9,1206030.9,17000,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142846,234864.00
02/25/2019 20:00,2,0.000,ALERT,212.16,299.07,59.990,1551142804,"201051344001230","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1200544.5,1200544.5,16807,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142848,234865.00
02/25/2019 20:00,2,0.000,ALERT,211.70,298.47,59.990,1551142804,"201051344000646","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1194854.0,1194854.0,16969,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142850,234866.00
02/25/2019 20:00,2,0.000,ALERT,212.38,297.87,59.990,1551142804,"201051344000867","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1196632.0,1196632.0,40878,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142852,234867.00
02/25/2019 20:00,2,0.000,ALERT,212.83,298.17,59.975,1551142804,"201051344000633","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1195666.5,1195666.5,40939,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142854,234868.00
02/25/2019 20:00,2,0.000,ALERT,211.48,298.47,59.980,1551142804,"201051344000955","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1214082.6,1214082.6,16993,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142855,234869.00
02/25/2019 20:00,2,0.000,ALERT,212.16,297.57,59.969,1551142804,"201051344000648","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1206793.2,1206793.2,40447,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551142857,234870.00
02/25/2019 20:00,2,0.000,ALERT,212.38,298.47,59.985,1551142804,"201051344000645","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1211709.4,1211709.4,40404,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142859,234871.00
02/25/2019 20:00,2,0.000,ALERT,212.16,299.07,59.985,1551142804,"201051344000569","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1228262.7,1228262.7,8639,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551142861,234872.00
02/25/2019 20:00,2,0.000,ALERT,212.38,297.87,59.964,1551142804,"179051228000119","174011545737251",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,15947.7,15947.7,8698,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551142863,234873.00
02/25/2019 20:15,2,0.000,ALERT,212.38,299.37,60.012,1551143704,"201051344000579","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1225362.3,1225362.3,9077,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143706,234874.00
02/25/2019 20:15,2,0.000,ALERT,212.16,298.47,59.964,1551143704,"201051344001025","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1210164.7,1210164.7,17005,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143708,234875.00
02/25/2019 20:15,2,0.000,ALERT,212.16,299.07,60.017,1551143704,"201051344001093","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1196848.9,1196848.9,17003,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551143710,234876.00
02/25/2019 20:15,2,0.000,ALERT,212.16,298.77,60.017,1551143704,"201051344000458","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1212676.4,1212676.4,8821,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551143711,234877.00
02/25/2019 20:15,2,0.000,ALERT,212.16,299.37,60.022,1551143704,"201051344000890","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1206433.5,1206433.5,16957,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143713,234878.00
02/25/2019 20:15,2,0.000,ALERT,212.16,298.47,60.065,1551143704,"201051344000988","174011545737251",0.00,-12.00,0,293.96,299.97,0.0,0.0,0.000,943661.5,943661.5,9171,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143715,234879.00
02/25/2019 20:15,2,0.000,ALERT,212.61,299.97,60.012,1551143704,"201051344000582","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1186193.6,1186193.6,16927,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143717,234880.00
02/25/2019 20:15,2,0.000,ALERT,211.93,298.77,60.038,1551143704,"201051344000868","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1197916.1,1197916.1,40852,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143719,234881.00
02/25/2019 20:15,2,0.000,ALERT,212.61,298.47,60.017,1551143704,"201051344000576","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1214666.5,1214666.5,12901,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143721,234882.00
02/25/2019 20:15,2,0.000,ALERT,212.16,298.17,60.017,1551143704,"201051344001158","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1191216.9,1191216.9,9131,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143723,234883.00
02/25/2019 20:15,2,0.000,ALERT,212.38,298.77,60.028,1551143704,"201051344000917","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1203371.7,1203371.7,16789,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143725,234884.00
02/25/2019 20:15,2,0.000,ALERT,212.38,298.47,60.012,1551143704,"201051344000417","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,974934.6,974934.6,17034,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551143726,234885.00
02/25/2019 20:15,2,0.000,ALERT,212.61,299.07,60.022,1551143704,"201051344000685","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1207686.1,1207686.1,17008,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143728,234886.00
02/25/2019 20:15,2,0.000,ALERT,212.16,298.17,59.996,1551143704,"201051344000651","174011545737251",0.00,-16.00,0,296.06,299.67,0.0,0.0,0.000,1201215.4,1201215.4,16991,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551143730,234887.00
02/25/2019 20:15,2,0.000,ALERT,211.48,298.47,60.049,1551143704,"201051344000594","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1215905.0,1215905.0,40818,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551143732,234888.00
02/25/2019 20:15,2,0.000,ALERT,212.16,298.17,60.033,1551143704,"201051344000469","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1200034.0,1200034.0,9095,0,0,0,L,1122011218,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143734,234889.00
02/25/2019 20:15,2,0.000,ALERT,212.38,299.37,60.033,1551143704,"201051344000585","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1215929.7,1215929.7,17040,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143736,234890.00
02/25/2019 20:15,2,0.000,ALERT,212.61,298.17,60.049,1551143704,"201051344000853","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1218684.0,1218684.0,8715,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143737,234891.00
02/25/2019 20:15,2,0.000,ALERT,212.61,299.37,60.043,1551143704,"201051344001145","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1215202.3,1215202.3,16955,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551143739,234892.00
02/25/2019 20:15,2,0.000,ALERT,212.16,299.07,60.028,1551143704,"201051344000438","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1209028.0,1209028.0,17003,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143741,234893.00
02/25/2019 20:15,2,0.000,ALERT,211.70,299.07,59.985,1551143704,"201051344001135","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1196909.3,1196909.3,16959,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143743,234894.00
02/25/2019 20:15,2,0.000,ALERT,211.93,298.17,60.038,1551143704,"201051344000983","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1217446.8,1217446.8,8721,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143745,234895.00
02/25/2019 20:15,2,0.000,ALERT,212.16,298.77,60.033,1551143704,"201051344001203","174011545737251",0.00,-14.00,0,296.36,301.77,0.0,0.0,0.000,1206030.9,1206030.9,17002,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143747,234896.00
02/25/2019 20:15,2,0.000,ALERT,212.16,299.67,60.033,1551143704,"201051344001230","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1200544.5,1200544.5,16809,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143749,234897.00
02/25/2019 20:15,2,0.000,ALERT,211.93,299.07,60.022,1551143704,"201051344000646","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1194854.0,1194854.0,16971,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143750,234898.00
02/25/2019 20:15,2,0.000,ALERT,212.38,297.57,60.033,1551143704,"201051344000867","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1196632.0,1196632.0,40880,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143752,234899.00
02/25/2019 20:15,2,0.000,ALERT,212.83,297.87,60.038,1551143704,"201051344000633","174011545737251",0.00,-13.00,0,294.56,299.67,0.0,0.0,0.000,1195666.5,1195666.5,40941,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551143754,234900.00
02/25/2019 20:15,2,0.000,ALERT,211.70,299.07,60.028,1551143704,"201051344000955","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1214082.6,1214082.6,16995,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143756,234901.00
02/25/2019 20:15,2,0.000,ALERT,212.16,297.26,60.043,1551143704,"201051344000648","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1206793.2,1206793.2,40449,0,0,0,L,1122011218,1,119.97,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143758,234902.00
02/25/2019 20:15,2,0.000,ALERT,212.38,298.17,60.033,1551143704,"201051344000645","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1211709.4,1211709.4,40406,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143759,234903.00
02/25/2019 20:15,2,0.000,ALERT,212.16,298.77,60.065,1551143704,"201051344000569","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1228262.7,1228262.7,8641,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551143761,234904.00
02/25/2019 20:15,2,0.000,ALERT,212.61,297.87,60.017,1551143704,"179051228000119","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,15947.7,15947.7,8700,0,0,0,L,46974696,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551143763,234905.00
02/25/2019 20:30,2,0.000,ALERT,212.16,299.37,59.990,1551144604,"201051344000579","174011545737251",0.00,-13.00,0,297.57,300.87,0.0,0.0,0.000,1225362.3,1225362.3,9079,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144606,234906.00
02/25/2019 20:30,2,0.000,ALERT,211.93,298.47,60.033,1551144604,"201051344001025","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1210164.7,1210164.7,17007,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144608,234907.00
02/25/2019 20:30,2,0.000,ALERT,212.16,298.77,59.996,1551144604,"201051344001093","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1196848.9,1196848.9,17005,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144610,234908.00
02/25/2019 20:30,2,0.000,ALERT,211.93,298.47,60.001,1551144604,"201051344000458","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1212676.4,1212676.4,8823,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551144612,234909.00
02/25/2019 20:30,2,0.000,ALERT,211.93,299.37,60.001,1551144604,"201051344000890","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1206433.5,1206433.5,16959,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144614,234910.00
02/25/2019 20:30,2,0.000,ALERT,211.70,298.17,59.996,1551144604,"201051344000988","174011545737251",0.00,-12.00,0,293.96,299.67,0.0,0.0,0.000,943661.5,943661.5,9173,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551144616,234911.00
02/25/2019 20:30,2,0.000,ALERT,212.38,299.67,59.980,1551144604,"201051344000582","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1186193.6,1186193.6,16929,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144617,234912.00
02/25/2019 20:30,2,0.000,ALERT,211.93,299.07,59.996,1551144604,"201051344000868","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1197916.1,1197916.1,40854,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144619,234913.00
02/25/2019 20:30,2,0.000,ALERT,212.61,298.77,60.012,1551144604,"201051344000576","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1214666.5,1214666.5,12903,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551144621,234914.00
02/25/2019 20:30,2,0.000,ALERT,212.16,298.47,60.022,1551144604,"201051344001158","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1191216.9,1191216.9,9133,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144623,234915.00
02/25/2019 20:30,2,0.000,ALERT,212.16,298.47,60.001,1551144604,"201051344000917","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1203371.7,1203371.7,16791,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144625,234916.00
02/25/2019 20:30,2,0.000,ALERT,212.38,298.17,60.006,1551144604,"201051344000417","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,974934.6,974934.6,17036,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144626,234917.00
02/25/2019 20:30,2,0.000,ALERT,212.38,298.77,59.996,1551144604,"201051344000685","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1207686.1,1207686.1,17010,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144628,234918.00
02/25/2019 20:30,2,0.000,ALERT,212.16,298.17,60.006,1551144604,"201051344000651","174011545737251",0.00,-16.00,0,296.66,299.97,0.0,0.0,0.000,1201215.4,1201215.4,16993,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144630,234919.00
02/25/2019 20:30,2,0.000,ALERT,211.70,298.77,59.990,1551144604,"201051344000594","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1215905.0,1215905.0,40820,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144632,234920.00
02/25/2019 20:30,2,0.000,ALERT,212.16,298.47,60.012,1551144604,"201051344000469","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1200034.0,1200034.0,9097,0,0,0,L,1122011218,1,119.97,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144634,234921.00
02/25/2019 20:30,2,0.000,ALERT,212.16,299.07,60.012,1551144604,"201051344000585","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1215929.7,1215929.7,17042,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144636,234922.00
02/25/2019 20:30,2,0.000,ALERT,212.61,298.17,59.996,1551144604,"201051344000853","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1218684.0,1218684.0,8717,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144638,234923.00
02/25/2019 20:30,2,0.000,ALERT,212.38,299.07,60.012,1551144604,"201051344001145","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1215202.3,1215202.3,16957,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144639,234924.00
02/25/2019 20:30,2,0.000,ALERT,212.16,298.77,60.049,1551144604,"201051344000438","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1209028.0,1209028.0,17005,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551144641,234925.00
02/25/2019 20:30,2,0.000,ALERT,211.70,299.07,60.017,1551144604,"201051344001135","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1196909.3,1196909.3,16961,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551144643,234926.00
02/25/2019 20:30,2,0.000,ALERT,211.93,298.17,60.017,1551144604,"201051344000983","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1217446.8,1217446.8,8723,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144645,234927.00
02/25/2019 20:30,2,0.000,ALERT,212.16,298.47,60.043,1551144604,"201051344001203","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1206030.9,1206030.9,17004,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551144647,234928.00
02/25/2019 20:30,2,0.000,ALERT,212.16,299.37,60.017,1551144604,"201051344001230","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1200544.5,1200544.5,16811,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144648,234929.00
02/25/2019 20:30,2,0.000,ALERT,211.93,299.07,60.022,1551144604,"201051344000646","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1194854.0,1194854.0,16973,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144650,234930.00
02/25/2019 20:30,2,0.000,ALERT,212.16,297.57,60.059,1551144604,"201051344000867","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1196632.0,1196632.0,40882,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144652,234931.00
02/25/2019 20:30,2,0.000,ALERT,212.83,298.17,60.012,1551144604,"201051344000633","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1195666.5,1195666.5,40943,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144654,234932.00
02/25/2019 20:30,2,0.000,ALERT,211.70,299.07,60.017,1551144604,"201051344000955","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1214082.6,1214082.6,16997,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144656,234933.00
02/25/2019 20:30,2,0.000,ALERT,211.93,297.57,60.049,1551144604,"201051344000648","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1206793.2,1206793.2,40451,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551144658,234934.00
02/25/2019 20:30,2,0.000,ALERT,212.38,298.47,60.017,1551144604,"201051344000645","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1211709.4,1211709.4,40408,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144659,234935.00
02/25/2019 20:30,2,0.000,ALERT,211.93,298.77,60.028,1551144604,"201051344000569","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1228262.7,1228262.7,8643,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551144661,234936.00
02/25/2019 20:30,2,0.000,ALERT,212.38,297.57,60.022,1551144604,"179051228000119","174011545737251",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,15947.7,15947.7,8702,0,0,0,L,46974696,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551144663,234937.00
02/25/2019 20:45,2,0.000,ALERT,212.38,299.37,59.990,1551145504,"201051344000579","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1225362.3,1225362.3,9081,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551145506,234938.00
02/25/2019 20:45,2,0.000,ALERT,212.38,298.47,60.006,1551145504,"201051344001025","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1210164.7,1210164.7,17009,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551145508,234939.00
02/25/2019 20:45,2,0.000,ALERT,212.38,299.07,60.033,1551145504,"201051344001093","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1196848.9,1196848.9,17007,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145510,234940.00
02/25/2019 20:45,2,0.000,ALERT,212.38,299.07,60.012,1551145504,"201051344000458","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1212676.4,1212676.4,8825,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145511,234941.00
02/25/2019 20:45,2,0.000,ALERT,212.38,299.67,60.017,1551145504,"201051344000890","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1206433.5,1206433.5,16961,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551145513,234942.00
02/25/2019 20:45,2,0.000,ALERT,212.16,298.47,60.012,1551145504,"201051344000988","174011545737251",0.00,-12.00,0,293.66,299.67,0.0,0.0,0.000,943661.5,943661.5,9175,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145515,234943.00
02/25/2019 20:45,2,0.000,ALERT,212.83,300.27,59.964,1551145504,"201051344000582","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1186193.6,1186193.6,16931,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145517,234944.00
02/25/2019 20:45,2,0.000,ALERT,212.38,299.07,60.012,1551145504,"201051344000868","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1197916.1,1197916.1,40856,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551145519,234945.00
02/25/2019 20:45,2,0.000,ALERT,212.83,299.37,60.017,1551145504,"201051344000576","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1214666.5,1214666.5,12905,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551145521,234946.00
02/25/2019 20:45,2,0.000,ALERT,212.61,298.77,60.012,1551145504,"201051344001158","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1191216.9,1191216.9,9135,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145523,234947.00
02/25/2019 20:45,2,0.000,ALERT,212.61,298.77,60.006,1551145504,"201051344000917","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1203371.7,1203371.7,16793,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145524,234948.00
02/25/2019 20:45,2,0.000,ALERT,212.61,298.77,60.012,1551145504,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,974934.6,974934.6,17038,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145526,234949.00
02/25/2019 20:45,2,0.000,ALERT,212.83,299.07,60.017,1551145504,"201051344000685","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1207686.1,1207686.1,17012,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145528,234950.00
02/25/2019 20:45,2,0.000,ALERT,212.61,298.47,59.964,1551145504,"201051344000651","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1201215.4,1201215.4,16995,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145530,234951.00
02/25/2019 20:45,2,0.000,ALERT,211.93,298.77,60.028,1551145504,"201051344000594","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1215905.0,1215905.0,40822,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551145532,234952.00
02/25/2019 20:45,2,0.000,ALERT,212.61,298.77,60.017,1551145504,"201051344000469","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1200034.0,1200034.0,9099,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145534,234953.00
02/25/2019 20:45,2,0.000,ALERT,212.61,299.37,60.017,1551145504,"201051344000585","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1215929.7,1215929.7,17044,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145535,234954.00
02/25/2019 20:45,2,0.000,ALERT,213.06,298.47,60.017,1551145504,"201051344000853","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1218684.0,1218684.0,8719,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145537,234955.00
02/25/2019 20:45,2,0.000,ALERT,212.83,299.67,59.996,1551145504,"201051344001145","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1215202.3,1215202.3,16959,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145539,234956.00
02/25/2019 20:45,2,0.000,ALERT,212.61,299.37,60.012,1551145504,"201051344000438","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1209028.0,1209028.0,17007,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145541,234957.00
02/25/2019 20:45,2,0.000,ALERT,212.16,299.37,60.017,1551145504,"201051344001135","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1196909.3,1196909.3,16963,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145543,234958.00
02/25/2019 20:45,2,0.000,ALERT,212.38,298.77,59.996,1551145504,"201051344000983","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1217446.8,1217446.8,8725,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145545,234959.00
02/25/2019 20:45,2,0.000,ALERT,212.61,298.77,59.985,1551145504,"201051344001203","174011545737251",0.00,-14.00,0,296.36,302.07,0.0,0.0,0.000,1206030.9,1206030.9,17006,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145546,234960.00
02/25/2019 20:45,2,0.000,ALERT,212.38,299.67,59.980,1551145504,"201051344001230","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1200544.5,1200544.5,16813,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145548,234961.00
02/25/2019 20:45,2,0.000,ALERT,212.16,299.07,60.043,1551145504,"201051344000646","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1194854.0,1194854.0,16975,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145550,234962.00
02/25/2019 20:45,2,0.000,ALERT,212.61,298.17,59.975,1551145504,"201051344000867","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1196632.0,1196632.0,40884,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145552,234963.00
02/25/2019 20:45,2,0.000,ALERT,213.06,298.47,60.006,1551145504,"201051344000633","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1195666.5,1195666.5,40945,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145554,234964.00
02/25/2019 20:45,2,0.000,ALERT,211.93,299.37,60.012,1551145504,"201051344000955","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1214082.6,1214082.6,16999,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551145556,234965.00
02/25/2019 20:45,2,0.000,ALERT,212.38,297.87,60.006,1551145504,"201051344000648","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1206793.2,1206793.2,40453,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145558,234966.00
02/25/2019 20:45,2,0.000,ALERT,212.83,298.77,60.006,1551145504,"201051344000645","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1211709.4,1211709.4,40410,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551145559,234967.00
02/25/2019 20:45,2,0.000,ALERT,212.38,299.07,60.012,1551145504,"201051344000569","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1228262.7,1228262.7,8645,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551145561,234968.00
02/25/2019 20:45,2,0.000,ALERT,212.83,298.47,60.001,1551145504,"179051228000119","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,15947.7,15947.7,8704,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551145563,234969.00
02/25/2019 21:00,2,0.000,ALERT,212.61,299.37,59.996,1551146403,"201051344000579","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1225362.3,1225362.3,9083,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146406,234970.00
02/25/2019 21:00,2,0.000,ALERT,212.38,298.77,59.990,1551146403,"201051344001025","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1210164.7,1210164.7,17011,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146407,234971.00
02/25/2019 21:00,2,0.000,ALERT,212.61,299.67,60.001,1551146403,"201051344001093","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1196848.9,1196848.9,17009,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146409,234972.00
02/25/2019 21:00,2,0.000,ALERT,212.38,298.77,60.012,1551146403,"201051344000458","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1212676.4,1212676.4,8827,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146411,234973.00
02/25/2019 21:00,2,0.000,ALERT,212.38,299.97,60.001,1551146403,"201051344000890","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1206433.5,1206433.5,16963,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146413,234974.00
02/25/2019 21:00,2,0.000,ALERT,212.16,298.77,59.996,1551146403,"201051344000988","174011545737251",0.00,-12.00,0,294.26,300.27,0.0,0.0,0.000,943661.5,943661.5,9177,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146415,234975.00
02/25/2019 21:00,2,0.000,ALERT,213.06,300.57,60.017,1551146403,"201051344000582","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1186193.6,1186193.6,16933,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146416,234976.00
02/25/2019 21:00,2,0.000,ALERT,212.38,299.07,60.001,1551146403,"201051344000868","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1197916.1,1197916.1,40858,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551146418,234977.00
02/25/2019 21:00,2,0.000,ALERT,212.83,299.37,59.996,1551146403,"201051344000576","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1214666.5,1214666.5,12907,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146420,234978.00
02/25/2019 21:00,2,0.000,ALERT,212.61,298.47,59.980,1551146403,"201051344001158","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1191216.9,1191216.9,9137,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146422,234979.00
02/25/2019 21:00,2,0.000,ALERT,212.61,299.07,59.985,1551146403,"201051344000917","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1203371.7,1203371.7,16795,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146424,234980.00
02/25/2019 21:00,2,0.000,ALERT,212.83,299.07,59.948,1551146403,"201051344000417","174011545737251",0.00,-14.00,0,296.96,300.27,0.0,0.0,0.000,974934.6,974934.6,17040,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551146425,234981.00
02/25/2019 21:00,2,0.000,ALERT,212.83,299.37,59.996,1551146403,"201051344000685","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1207686.1,1207686.1,17014,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146427,234982.00
02/25/2019 21:00,2,0.000,ALERT,212.61,298.77,59.990,1551146403,"201051344000651","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1201215.4,1201215.4,16997,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146429,234983.00
02/25/2019 21:00,2,0.000,ALERT,211.93,299.37,60.017,1551146403,"201051344000594","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1215905.0,1215905.0,40824,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146431,234984.00
02/25/2019 21:00,2,0.000,ALERT,212.61,298.77,59.975,1551146403,"201051344000469","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1200034.0,1200034.0,9101,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146433,234985.00
02/25/2019 21:00,2,0.000,ALERT,212.83,299.97,59.996,1551146403,"201051344000585","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1215929.7,1215929.7,17046,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551146434,234986.00
02/25/2019 21:00,2,0.000,ALERT,213.06,298.77,59.985,1551146403,"201051344000853","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1218684.0,1218684.0,8721,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146436,234987.00
02/25/2019 21:00,2,0.000,ALERT,212.83,299.67,59.990,1551146403,"201051344001145","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1215202.3,1215202.3,16961,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146438,234988.00
02/25/2019 21:00,2,0.000,ALERT,212.61,299.67,59.990,1551146403,"201051344000438","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1209028.0,1209028.0,17009,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551146440,234989.00
02/25/2019 21:00,2,0.000,ALERT,212.16,299.37,59.996,1551146403,"201051344001135","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1196909.3,1196909.3,16965,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146442,234990.00
02/25/2019 21:00,2,0.000,ALERT,212.38,299.07,59.990,1551146403,"201051344000983","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1217446.8,1217446.8,8727,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146444,234991.00
02/25/2019 21:00,2,0.000,ALERT,212.38,298.77,60.038,1551146403,"201051344001203","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1206030.9,1206030.9,17008,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146446,234992.00
02/25/2019 21:00,2,0.000,ALERT,212.38,299.67,59.985,1551146403,"201051344001230","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1200544.5,1200544.5,16815,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551146447,234993.00
02/25/2019 21:00,2,0.000,ALERT,212.38,299.67,59.990,1551146403,"201051344000646","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1194854.0,1194854.0,16977,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146449,234994.00
02/25/2019 21:00,2,0.000,ALERT,212.83,297.87,59.948,1551146403,"201051344000867","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1196632.0,1196632.0,40886,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146451,234995.00
02/25/2019 21:00,2,0.000,ALERT,213.29,298.77,59.996,1551146403,"201051344000633","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1195666.5,1195666.5,40947,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146453,234996.00
02/25/2019 21:00,2,0.000,ALERT,212.16,299.37,59.980,1551146403,"201051344000955","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1214082.6,1214082.6,17001,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551146455,234997.00
02/25/2019 21:00,2,0.000,ALERT,212.61,297.87,59.990,1551146403,"201051344000648","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1206793.2,1206793.2,40455,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146456,234998.00
02/25/2019 21:00,2,0.000,ALERT,212.83,298.77,60.017,1551146403,"201051344000645","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1211709.4,1211709.4,40412,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551146458,234999.00
02/25/2019 21:00,2,0.000,ALERT,212.61,299.37,59.996,1551146403,"201051344000569","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1228262.7,1228262.7,8647,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551146460,235000.00
02/25/2019 21:00,2,0.000,ALERT,212.83,298.47,59.969,1551146403,"179051228000119","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,15947.7,15947.7,8706,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551146462,235001.00
02/25/2019 21:15,2,0.000,ALERT,212.83,300.27,59.996,1551147304,"201051344000579","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1225362.3,1225362.3,9085,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147306,235002.00
02/25/2019 21:15,2,0.000,ALERT,212.61,298.47,60.001,1551147304,"201051344001025","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1210164.7,1210164.7,17013,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147308,235003.00
02/25/2019 21:15,2,0.000,ALERT,212.61,299.37,59.959,1551147304,"201051344001093","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1196848.9,1196848.9,17011,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147310,235004.00
