ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 21:15,2,0.000,ALERT,212.61,299.67,60.001,1551147304,"201051344000458","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1212676.4,1212676.4,8829,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551147311,235005.00
02/25/2019 21:15,2,0.000,ALERT,212.61,299.67,59.990,1551147304,"201051344000890","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1206433.5,1206433.5,16965,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147313,235006.00
02/25/2019 21:15,2,0.000,ALERT,212.61,299.37,60.006,1551147304,"201051344000988","174011545737251",0.00,-13.00,0,294.26,300.27,0.0,0.0,0.000,943661.5,943661.5,9179,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147315,235007.00
02/25/2019 21:15,2,0.000,ALERT,213.29,300.57,60.006,1551147304,"201051344000582","174011545737251",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,1186193.6,1186193.6,16935,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551147317,235008.00
02/25/2019 21:15,2,0.000,ALERT,212.83,300.27,59.985,1551147304,"201051344000868","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1197916.1,1197916.1,40860,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551147319,235009.00
02/25/2019 21:15,2,0.000,ALERT,213.29,300.27,60.028,1551147304,"201051344000576","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1214666.5,1214666.5,12909,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147320,235010.00
02/25/2019 21:15,2,0.000,ALERT,213.06,299.67,60.001,1551147304,"201051344001158","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1191216.9,1191216.9,9139,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147322,235011.00
02/25/2019 21:15,2,0.000,ALERT,213.06,299.07,59.996,1551147304,"201051344000917","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1203371.7,1203371.7,16797,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551147324,235012.00
02/25/2019 21:15,2,0.000,ALERT,213.29,299.37,60.001,1551147304,"201051344000417","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,974934.6,974934.6,17042,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147326,235013.00
02/25/2019 21:15,2,0.000,ALERT,213.06,299.37,60.001,1551147304,"201051344000685","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1207686.1,1207686.1,17016,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147328,235014.00
02/25/2019 21:15,2,0.000,ALERT,212.83,298.77,60.012,1551147304,"201051344000651","174011545737251",0.00,-16.00,0,297.26,300.57,0.0,0.0,0.000,1201215.4,1201215.4,16999,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551147330,235015.00
02/25/2019 21:15,2,0.000,ALERT,212.38,300.27,59.959,1551147304,"201051344000594","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1215905.0,1215905.0,40826,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551147331,235016.00
02/25/2019 21:15,2,0.000,ALERT,213.06,299.67,60.001,1551147304,"201051344000469","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1200034.0,1200034.0,9103,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147333,235017.00
02/25/2019 21:15,2,0.000,ALERT,213.06,299.97,59.975,1551147304,"201051344000585","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1215929.7,1215929.7,17048,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147335,235018.00
02/25/2019 21:15,2,0.000,ALERT,213.51,299.67,60.017,1551147304,"201051344000853","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1218684.0,1218684.0,8723,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147337,235019.00
02/25/2019 21:15,2,0.000,ALERT,213.06,299.97,60.012,1551147304,"201051344001145","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1215202.3,1215202.3,16963,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551147339,235020.00
02/25/2019 21:15,2,0.000,ALERT,212.83,299.67,60.001,1551147304,"201051344000438","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1209028.0,1209028.0,17011,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147340,235021.00
02/25/2019 21:15,2,0.000,ALERT,212.38,299.67,60.006,1551147304,"201051344001135","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1196909.3,1196909.3,16967,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147342,235022.00
02/25/2019 21:15,2,0.000,ALERT,212.83,299.97,60.012,1551147304,"201051344000983","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1217446.8,1217446.8,8729,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147344,235023.00
02/25/2019 21:15,2,0.000,ALERT,212.83,299.07,60.033,1551147304,"201051344001203","174011545737251",0.00,-14.00,0,297.26,302.68,0.0,0.0,0.000,1206030.9,1206030.9,17010,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147346,235024.00
02/25/2019 21:15,2,0.000,ALERT,212.61,299.97,60.012,1551147304,"201051344001230","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1200544.5,1200544.5,16817,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147348,235025.00
02/25/2019 21:15,2,0.000,ALERT,212.61,299.67,60.012,1551147304,"201051344000646","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1194854.0,1194854.0,16979,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551147350,235026.00
02/25/2019 21:15,2,0.000,ALERT,213.06,298.77,60.006,1551147304,"201051344000867","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1196632.0,1196632.0,40888,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551147351,235027.00
02/25/2019 21:15,2,0.000,ALERT,213.51,299.37,60.028,1551147304,"201051344000633","174011545737251",0.00,-14.00,0,295.16,300.57,0.0,0.0,0.000,1195666.5,1195666.5,40949,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551147353,235028.00
02/25/2019 21:15,2,0.000,ALERT,212.16,299.37,60.022,1551147304,"201051344000955","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1214082.6,1214082.6,17003,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147355,235029.00
02/25/2019 21:15,2,0.000,ALERT,212.83,298.77,60.033,1551147304,"201051344000648","174011545737251",0.00,-15.00,0,295.76,300.87,0.0,0.0,0.000,1206793.2,1206793.2,40457,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147357,235030.00
02/25/2019 21:15,2,0.000,ALERT,213.29,299.37,60.033,1551147304,"201051344000645","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1211709.4,1211709.4,40414,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147359,235031.00
02/25/2019 21:15,2,0.000,ALERT,212.83,299.97,60.033,1551147304,"201051344000569","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1228262.7,1228262.7,8649,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551147360,235032.00
02/25/2019 21:15,2,0.000,ALERT,213.29,299.07,60.022,1551147304,"179051228000119","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,15947.7,15947.7,8708,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551147362,235033.00
02/25/2019 21:30,2,0.000,ALERT,213.06,300.57,60.017,1551148204,"201051344000579","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1225362.3,1225362.3,9087,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148206,235034.00
02/25/2019 21:30,2,0.000,ALERT,212.61,298.77,60.017,1551148204,"201051344001025","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1210164.7,1210164.7,17015,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148208,235035.00
02/25/2019 21:30,2,0.000,ALERT,212.83,299.67,60.038,1551148204,"201051344001093","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1196848.9,1196848.9,17013,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551148210,235036.00
02/25/2019 21:30,2,0.000,ALERT,212.83,299.97,60.012,1551148204,"201051344000458","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1212676.4,1212676.4,8831,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148212,235037.00
02/25/2019 21:30,2,0.000,ALERT,212.83,300.27,60.006,1551148204,"201051344000890","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1206433.5,1206433.5,16967,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551148214,235038.00
02/25/2019 21:30,2,0.000,ALERT,212.83,299.67,60.028,1551148204,"201051344000988","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,943661.5,943661.5,9181,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148215,235039.00
02/25/2019 21:30,2,0.000,ALERT,213.29,300.57,60.038,1551148204,"201051344000582","174011545737251",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,1186193.6,1186193.6,16937,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148217,235040.00
02/25/2019 21:30,2,0.000,ALERT,212.83,300.27,60.017,1551148204,"201051344000868","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1197916.1,1197916.1,40862,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148219,235041.00
02/25/2019 21:30,2,0.000,ALERT,213.51,300.57,59.985,1551148204,"201051344000576","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1214666.5,1214666.5,12911,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148221,235042.00
02/25/2019 21:30,2,0.000,ALERT,213.29,299.97,60.012,1551148204,"201051344001158","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1191216.9,1191216.9,9141,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148223,235043.00
02/25/2019 21:30,2,0.000,ALERT,213.29,299.07,60.012,1551148204,"201051344000917","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1203371.7,1203371.7,16799,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551148224,235044.00
02/25/2019 21:30,2,0.000,ALERT,213.06,299.37,60.059,1551148204,"201051344000417","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,974934.6,974934.6,17044,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148226,235045.00
02/25/2019 21:30,2,0.000,ALERT,213.06,299.67,60.017,1551148204,"201051344000685","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1207686.1,1207686.1,17018,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148228,235046.00
02/25/2019 21:30,2,0.000,ALERT,212.83,298.77,60.012,1551148204,"201051344000651","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1201215.4,1201215.4,17001,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148230,235047.00
02/25/2019 21:30,2,0.000,ALERT,212.38,300.27,60.006,1551148204,"201051344000594","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1215905.0,1215905.0,40828,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551148232,235048.00
02/25/2019 21:30,2,0.000,ALERT,213.06,299.97,60.001,1551148204,"201051344000469","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1200034.0,1200034.0,9105,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551148233,235049.00
02/25/2019 21:30,2,0.000,ALERT,213.06,299.97,60.022,1551148204,"201051344000585","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1215929.7,1215929.7,17050,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551148236,235050.00
02/25/2019 21:30,2,0.000,ALERT,213.51,299.67,59.975,1551148204,"201051344000853","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1218684.0,1218684.0,8725,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551148238,235051.00
02/25/2019 21:30,2,0.000,ALERT,213.29,300.27,60.059,1551148204,"201051344001145","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1215202.3,1215202.3,16965,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148239,235052.00
02/25/2019 21:30,2,0.000,ALERT,212.83,299.97,60.012,1551148204,"201051344000438","174011545737251",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,1209028.0,1209028.0,17013,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148241,235053.00
02/25/2019 21:30,2,0.000,ALERT,212.38,299.67,60.006,1551148204,"201051344001135","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1196909.3,1196909.3,16969,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148243,235054.00
02/25/2019 21:30,2,0.000,ALERT,212.83,299.97,60.012,1551148204,"201051344000983","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1217446.8,1217446.8,8731,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148245,235055.00
02/25/2019 21:30,2,0.000,ALERT,212.83,299.37,60.006,1551148204,"201051344001203","174011545737251",0.00,-14.00,0,297.26,302.68,0.0,0.0,0.000,1206030.9,1206030.9,17012,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148247,235056.00
02/25/2019 21:30,2,0.000,ALERT,212.83,300.27,60.006,1551148204,"201051344001230","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1200544.5,1200544.5,16819,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148248,235057.00
02/25/2019 21:30,2,0.000,ALERT,212.61,299.67,60.017,1551148204,"201051344000646","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1194854.0,1194854.0,16981,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148250,235058.00
02/25/2019 21:30,2,0.000,ALERT,213.06,299.07,60.017,1551148204,"201051344000867","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1196632.0,1196632.0,40890,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148252,235059.00
02/25/2019 21:30,2,0.000,ALERT,213.74,299.67,60.017,1551148204,"201051344000633","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1195666.5,1195666.5,40951,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148254,235060.00
02/25/2019 21:30,2,0.000,ALERT,212.38,299.97,60.022,1551148204,"201051344000955","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1214082.6,1214082.6,17005,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148256,235061.00
02/25/2019 21:30,2,0.000,ALERT,212.83,298.77,60.022,1551148204,"201051344000648","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1206793.2,1206793.2,40459,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148257,235062.00
02/25/2019 21:30,2,0.000,ALERT,213.29,299.67,60.022,1551148204,"201051344000645","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1211709.4,1211709.4,40416,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551148259,235063.00
02/25/2019 21:30,2,0.000,ALERT,213.06,300.27,60.033,1551148204,"201051344000569","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1228262.7,1228262.7,8651,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551148261,235064.00
02/25/2019 21:30,2,0.000,ALERT,213.29,299.07,60.022,1551148204,"179051228000119","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,15947.7,15947.7,8710,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551148263,235065.00
02/25/2019 21:45,2,0.000,ALERT,213.06,300.27,60.043,1551149104,"201051344000579","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1225362.3,1225362.3,9089,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149106,235066.00
02/25/2019 21:45,2,0.000,ALERT,213.06,299.37,60.012,1551149104,"201051344001025","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1210164.7,1210164.7,17017,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149108,235067.00
02/25/2019 21:45,2,0.000,ALERT,213.06,299.97,59.969,1551149104,"201051344001093","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1196848.9,1196848.9,17015,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149110,235068.00
02/25/2019 21:45,2,0.000,ALERT,212.83,299.67,60.017,1551149104,"201051344000458","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1212676.4,1212676.4,8833,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551149111,235069.00
02/25/2019 21:45,2,0.000,ALERT,213.06,300.27,60.006,1551149104,"201051344000890","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1206433.5,1206433.5,16969,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149113,235070.00
02/25/2019 21:45,2,0.000,ALERT,212.61,299.37,60.006,1551149104,"201051344000988","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,943661.5,943661.5,9183,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551149115,235071.00
02/25/2019 21:45,2,0.000,ALERT,213.74,301.17,60.006,1551149104,"201051344000582","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1186193.6,1186193.6,16939,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149117,235072.00
02/25/2019 21:45,2,0.000,ALERT,212.83,300.27,59.969,1551149104,"201051344000868","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1197916.1,1197916.1,40864,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149119,235073.00
02/25/2019 21:45,2,0.000,ALERT,213.29,300.27,60.022,1551149104,"201051344000576","174011545737251",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,1214666.5,1214666.5,12913,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551149121,235074.00
02/25/2019 21:45,2,0.000,ALERT,213.06,299.67,59.959,1551149104,"201051344001158","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1191216.9,1191216.9,9143,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551149122,235075.00
02/25/2019 21:45,2,0.000,ALERT,213.29,299.67,60.017,1551149104,"201051344000917","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1203371.7,1203371.7,16801,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149124,235076.00
02/25/2019 21:45,2,0.000,ALERT,213.29,299.67,60.017,1551149104,"201051344000417","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,974934.6,974934.6,17046,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149126,235077.00
02/25/2019 21:45,2,0.000,ALERT,213.51,300.27,60.017,1551149104,"201051344000685","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1207686.1,1207686.1,17020,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149128,235078.00
02/25/2019 21:45,2,0.000,ALERT,213.29,299.37,60.028,1551149104,"201051344000651","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1201215.4,1201215.4,17003,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149130,235079.00
02/25/2019 21:45,2,0.000,ALERT,212.38,299.97,59.990,1551149104,"201051344000594","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1215905.0,1215905.0,40830,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551149131,235080.00
02/25/2019 21:45,2,0.000,ALERT,213.06,299.67,60.012,1551149104,"201051344000469","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1200034.0,1200034.0,9107,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149133,235081.00
02/25/2019 21:45,2,0.000,ALERT,213.29,300.27,60.059,1551149104,"201051344000585","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1215929.7,1215929.7,17052,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149135,235082.00
02/25/2019 21:45,2,0.000,ALERT,213.51,299.67,60.038,1551149104,"201051344000853","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1218684.0,1218684.0,8727,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149137,235083.00
02/25/2019 21:45,2,0.000,ALERT,213.51,300.27,60.012,1551149104,"201051344001145","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1215202.3,1215202.3,16967,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149139,235084.00
02/25/2019 21:45,2,0.000,ALERT,213.29,300.27,60.070,1551149104,"201051344000438","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1209028.0,1209028.0,17015,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551149141,235085.00
02/25/2019 21:45,2,0.000,ALERT,212.83,300.27,60.033,1551149104,"201051344001135","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1196909.3,1196909.3,16971,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149142,235086.00
02/25/2019 21:45,2,0.000,ALERT,212.83,299.67,60.033,1551149104,"201051344000983","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1217446.8,1217446.8,8733,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149144,235087.00
02/25/2019 21:45,2,0.000,ALERT,213.06,299.67,60.054,1551149104,"201051344001203","174011545737251",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,1206030.9,1206030.9,17014,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149146,235088.00
02/25/2019 21:45,2,0.000,ALERT,213.29,300.57,60.033,1551149104,"201051344001230","174011545737251",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,1200544.5,1200544.5,16821,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149148,235089.00
02/25/2019 21:45,2,0.000,ALERT,212.83,299.97,60.017,1551149104,"201051344000646","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1194854.0,1194854.0,16983,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149150,235090.00
02/25/2019 21:45,2,0.000,ALERT,213.29,299.07,60.038,1551149104,"201051344000867","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1196632.0,1196632.0,40892,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149152,235091.00
02/25/2019 21:45,2,0.000,ALERT,213.74,299.37,60.033,1551149104,"201051344000633","174011545737251",0.00,-14.00,0,296.06,301.17,0.0,0.0,0.000,1195666.5,1195666.5,40953,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149153,235092.00
02/25/2019 21:45,2,0.000,ALERT,212.83,300.27,60.033,1551149104,"201051344000955","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1214082.6,1214082.6,17007,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149155,235093.00
02/25/2019 21:45,2,0.000,ALERT,213.06,298.77,60.033,1551149104,"201051344000648","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1206793.2,1206793.2,40461,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149157,235094.00
02/25/2019 21:45,2,0.000,ALERT,213.29,299.67,60.028,1551149104,"201051344000645","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1211709.4,1211709.4,40418,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149159,235095.00
02/25/2019 21:45,2,0.000,ALERT,213.06,300.27,60.038,1551149104,"201051344000569","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1228262.7,1228262.7,8653,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551149161,235096.00
02/25/2019 21:45,2,0.000,ALERT,213.51,299.07,59.969,1551149104,"179051228000119","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,15947.7,15947.7,8712,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551149162,235097.00
02/25/2019 22:00,2,0.000,ALERT,213.29,301.17,60.038,1551150004,"201051344000579","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1225362.3,1225362.3,9091,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150007,235098.00
02/25/2019 22:00,2,0.000,ALERT,213.29,299.67,60.070,1551150004,"201051344001025","174011545737251",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,1210164.7,1210164.7,17019,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150008,235099.00
02/25/2019 22:00,2,0.000,ALERT,213.29,300.57,60.033,1551150004,"201051344001093","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1196848.9,1196848.9,17017,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150010,235100.00
02/25/2019 22:00,2,0.000,ALERT,213.06,300.27,60.070,1551150004,"201051344000458","174011545737251",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,1212676.4,1212676.4,8835,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150012,235101.00
02/25/2019 22:00,2,0.000,ALERT,213.29,300.87,60.033,1551150004,"201051344000890","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1206433.5,1206433.5,16971,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150014,235102.00
02/25/2019 22:00,2,0.000,ALERT,212.83,299.97,60.033,1551150004,"201051344000988","174011545737251",0.00,-12.00,0,295.16,301.47,0.0,0.0,0.000,943661.5,943661.5,9185,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150016,235103.00
02/25/2019 22:00,2,0.000,ALERT,213.96,301.47,60.038,1551150004,"201051344000582","174011545737251",0.00,-15.00,0,299.37,302.68,0.0,0.0,0.000,1186193.6,1186193.6,16941,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150018,235104.00
02/25/2019 22:00,2,0.000,ALERT,213.06,300.87,60.043,1551150004,"201051344000868","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1197916.1,1197916.1,40866,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150019,235105.00
02/25/2019 22:00,2,0.000,ALERT,213.74,300.87,60.038,1551150004,"201051344000576","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1214666.5,1214666.5,12915,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150021,235106.00
02/25/2019 22:00,2,0.000,ALERT,213.29,300.27,60.038,1551150004,"201051344001158","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1191216.9,1191216.9,9145,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150023,235107.00
02/25/2019 22:00,2,0.000,ALERT,213.51,300.27,60.043,1551150004,"201051344000917","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1203371.7,1203371.7,16803,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150025,235108.00
02/25/2019 22:00,2,0.000,ALERT,213.51,299.97,59.996,1551150004,"201051344000417","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,974934.6,974934.6,17048,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150027,235109.00
02/25/2019 22:00,2,0.000,ALERT,213.74,300.27,60.075,1551150004,"201051344000685","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1207686.1,1207686.1,17022,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150029,235110.00
02/25/2019 22:00,2,0.000,ALERT,213.51,299.67,59.990,1551150004,"201051344000651","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1201215.4,1201215.4,17005,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150030,235111.00
02/25/2019 22:00,2,0.000,ALERT,212.61,300.57,60.065,1551150004,"201051344000594","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1215905.0,1215905.0,40832,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150032,235112.00
02/25/2019 22:00,2,0.000,ALERT,213.29,300.27,60.028,1551150004,"201051344000469","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1200034.0,1200034.0,9109,0,0,0,L,1122011218,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150034,235113.00
02/25/2019 22:00,2,0.000,ALERT,213.74,300.87,60.033,1551150004,"201051344000585","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1215929.7,1215929.7,17054,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150036,235114.00
02/25/2019 22:00,2,0.000,ALERT,213.74,299.97,60.038,1551150004,"201051344000853","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1218684.0,1218684.0,8729,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150038,235115.00
02/25/2019 22:00,2,0.000,ALERT,213.74,300.57,60.033,1551150004,"201051344001145","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1215202.3,1215202.3,16969,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150039,235116.00
02/25/2019 22:00,2,0.000,ALERT,213.74,300.57,60.033,1551150004,"201051344000438","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1209028.0,1209028.0,17017,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150041,235117.00
02/25/2019 22:00,2,0.000,ALERT,213.06,300.57,60.070,1551150004,"201051344001135","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1196909.3,1196909.3,16973,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150043,235118.00
02/25/2019 22:00,2,0.000,ALERT,213.06,299.97,60.065,1551150004,"201051344000983","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1217446.8,1217446.8,8735,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150045,235119.00
02/25/2019 22:00,2,0.000,ALERT,213.51,300.27,60.028,1551150004,"201051344001203","174011545737251",0.00,-14.00,0,297.87,303.28,0.0,0.0,0.000,1206030.9,1206030.9,17016,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150047,235120.00
02/25/2019 22:00,2,0.000,ALERT,213.51,300.87,60.022,1551150004,"201051344001230","174011545737251",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,1200544.5,1200544.5,16823,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150048,235121.00
02/25/2019 22:00,2,0.000,ALERT,213.29,300.57,60.059,1551150004,"201051344000646","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1194854.0,1194854.0,16985,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150050,235122.00
02/25/2019 22:00,2,0.000,ALERT,213.51,299.67,60.033,1551150004,"201051344000867","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1196632.0,1196632.0,40894,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150052,235123.00
02/25/2019 22:00,2,0.000,ALERT,213.96,299.97,60.033,1551150004,"201051344000633","174011545737251",0.00,-13.00,0,295.76,301.47,0.0,0.0,0.000,1195666.5,1195666.5,40955,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150054,235124.00
02/25/2019 22:00,2,0.000,ALERT,213.06,300.57,60.059,1551150004,"201051344000955","174011545737251",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,1214082.6,1214082.6,17009,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150056,235125.00
02/25/2019 22:00,2,0.000,ALERT,213.29,299.37,60.028,1551150004,"201051344000648","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1206793.2,1206793.2,40463,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150058,235126.00
02/25/2019 22:00,2,0.000,ALERT,213.51,300.27,60.059,1551150004,"201051344000645","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1211709.4,1211709.4,40420,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150059,235127.00
02/25/2019 22:00,2,0.000,ALERT,213.29,300.87,60.033,1551150004,"201051344000569","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1228262.7,1228262.7,8655,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150061,235128.00
02/25/2019 22:00,2,0.000,ALERT,213.74,299.67,59.980,1551150004,"179051228000119","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,15947.7,15947.7,8714,0,0,0,L,46974696,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551150063,235129.00
02/25/2019 22:15,2,0.000,ALERT,213.29,301.17,59.996,1551150905,"201051344000579","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1225362.3,1225362.3,9093,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150907,235130.00
02/25/2019 22:15,2,0.000,ALERT,213.29,299.67,59.948,1551150905,"201051344001025","174011545737251",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,1210164.7,1210164.7,17021,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150909,235131.00
02/25/2019 22:15,2,0.000,ALERT,213.51,300.57,60.006,1551150905,"201051344001093","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1196848.9,1196848.9,17019,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150910,235132.00
02/25/2019 22:15,2,0.000,ALERT,213.29,300.57,59.990,1551150905,"201051344000458","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1212676.4,1212676.4,8837,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150912,235133.00
02/25/2019 22:15,2,0.000,ALERT,213.29,300.87,59.996,1551150905,"201051344000890","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1206433.5,1206433.5,16973,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150914,235134.00
02/25/2019 22:15,2,0.000,ALERT,213.06,300.27,60.001,1551150905,"201051344000988","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,943661.5,943661.5,9187,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150916,235135.00
02/25/2019 22:15,2,0.000,ALERT,213.96,301.47,60.001,1551150905,"201051344000582","174011545737251",0.00,-14.00,0,299.67,302.98,0.0,0.0,0.000,1186193.6,1186193.6,16943,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150918,235136.00
02/25/2019 22:15,2,0.000,ALERT,213.29,301.17,59.990,1551150905,"201051344000868","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1197916.1,1197916.1,40868,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150919,235137.00
02/25/2019 22:15,2,0.000,ALERT,213.74,300.87,59.948,1551150905,"201051344000576","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1214666.5,1214666.5,12917,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150921,235138.00
02/25/2019 22:15,2,0.000,ALERT,213.51,300.57,59.990,1551150905,"201051344001158","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1191216.9,1191216.9,9147,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150923,235139.00
02/25/2019 22:15,2,0.000,ALERT,213.51,299.97,60.001,1551150905,"201051344000917","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1203371.7,1203371.7,16805,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150925,235140.00
02/25/2019 22:15,2,0.000,ALERT,213.74,299.97,59.996,1551150905,"201051344000417","174011545737251",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,974934.6,974934.6,17050,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150927,235141.00
02/25/2019 22:15,2,0.000,ALERT,213.74,300.27,59.996,1551150905,"201051344000685","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1207686.1,1207686.1,17024,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150928,235142.00
02/25/2019 22:15,2,0.000,ALERT,213.51,299.67,60.033,1551150905,"201051344000651","174011545737251",0.00,-15.00,0,298.17,301.47,0.0,0.0,0.000,1201215.4,1201215.4,17007,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150930,235143.00
02/25/2019 22:15,2,0.000,ALERT,212.83,300.87,59.985,1551150905,"201051344000594","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1215905.0,1215905.0,40834,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150932,235144.00
02/25/2019 22:15,2,0.000,ALERT,213.29,300.57,60.006,1551150905,"201051344000469","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1200034.0,1200034.0,9111,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150934,235145.00
02/25/2019 22:15,2,0.000,ALERT,213.74,300.87,60.033,1551150905,"201051344000585","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1215929.7,1215929.7,17056,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150936,235146.00
02/25/2019 22:15,2,0.000,ALERT,213.74,300.57,59.985,1551150905,"201051344000853","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1218684.0,1218684.0,8731,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150938,235147.00
02/25/2019 22:15,2,0.000,ALERT,213.74,300.87,60.006,1551150905,"201051344001145","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1215202.3,1215202.3,16971,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150940,235148.00
