ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 22:15,2,0.000,ALERT,213.51,300.57,59.990,1551150905,"201051344000438","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1209028.0,1209028.0,17019,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150941,235149.00
02/25/2019 22:15,2,0.000,ALERT,213.06,300.57,59.990,1551150905,"201051344001135","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1196909.3,1196909.3,16975,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150943,235150.00
02/25/2019 22:15,2,0.000,ALERT,213.29,300.87,60.001,1551150905,"201051344000983","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1217446.8,1217446.8,8737,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150945,235151.00
02/25/2019 22:15,2,0.000,ALERT,213.51,299.97,59.996,1551150905,"201051344001203","174011545737251",0.00,-14.00,0,298.47,303.58,0.0,0.0,0.000,1206030.9,1206030.9,17018,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150947,235152.00
02/25/2019 22:15,2,0.000,ALERT,213.51,300.57,59.990,1551150905,"201051344001230","174011545737251",0.00,-13.00,0,299.07,302.37,0.0,0.0,0.000,1200544.5,1200544.5,16825,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150949,235153.00
02/25/2019 22:15,2,0.000,ALERT,213.29,300.27,60.054,1551150905,"201051344000646","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1194854.0,1194854.0,16987,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150950,235154.00
02/25/2019 22:15,2,0.000,ALERT,213.51,299.97,60.017,1551150905,"201051344000867","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1196632.0,1196632.0,40896,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150952,235155.00
02/25/2019 22:15,2,0.000,ALERT,213.96,300.27,60.006,1551150905,"201051344000633","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1195666.5,1195666.5,40957,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150954,235156.00
02/25/2019 22:15,2,0.000,ALERT,213.06,300.57,60.001,1551150905,"201051344000955","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1214082.6,1214082.6,17011,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150956,235157.00
02/25/2019 22:15,2,0.000,ALERT,213.29,299.37,59.996,1551150905,"201051344000648","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1206793.2,1206793.2,40465,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150958,235158.00
02/25/2019 22:15,2,0.000,ALERT,213.74,300.27,60.001,1551150905,"201051344000645","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1211709.4,1211709.4,40422,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551150959,235159.00
02/25/2019 22:15,2,0.000,ALERT,213.29,300.87,60.001,1551150905,"201051344000569","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1228262.7,1228262.7,8657,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551150961,235160.00
02/25/2019 22:15,2,0.000,ALERT,213.74,299.97,60.017,1551150905,"179051228000119","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,15947.7,15947.7,8716,0,0,0,L,46974696,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551150963,235161.00
02/25/2019 22:30,2,0.000,ALERT,213.51,301.47,60.038,1551151804,"201051344000579","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1225362.3,1225362.3,9095,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551151806,235162.00
02/25/2019 22:30,2,0.000,ALERT,213.29,299.67,60.038,1551151804,"201051344001025","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1210164.7,1210164.7,17023,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151808,235163.00
02/25/2019 22:30,2,0.000,ALERT,213.51,300.27,59.980,1551151804,"201051344001093","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1196848.9,1196848.9,17021,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151809,235164.00
02/25/2019 22:30,2,0.000,ALERT,213.29,301.17,60.038,1551151804,"201051344000458","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1212676.4,1212676.4,8839,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151811,235165.00
02/25/2019 22:30,2,0.000,ALERT,213.06,300.87,60.038,1551151804,"201051344000890","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1206433.5,1206433.5,16975,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151813,235166.00
02/25/2019 22:30,2,0.000,ALERT,213.06,300.57,60.028,1551151804,"201051344000988","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,943661.5,943661.5,9189,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151815,235167.00
02/25/2019 22:30,2,0.000,ALERT,213.74,301.17,60.038,1551151804,"201051344000582","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1186193.6,1186193.6,16945,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551151817,235168.00
02/25/2019 22:30,2,0.000,ALERT,213.29,301.47,60.054,1551151804,"201051344000868","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1197916.1,1197916.1,40870,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151818,235169.00
02/25/2019 22:30,2,0.000,ALERT,213.74,301.47,60.038,1551151804,"201051344000576","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1214666.5,1214666.5,12919,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151820,235170.00
02/25/2019 22:30,2,0.000,ALERT,213.51,300.87,60.033,1551151804,"201051344001158","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1191216.9,1191216.9,9149,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551151822,235171.00
02/25/2019 22:30,2,0.000,ALERT,213.74,299.97,60.028,1551151804,"201051344000917","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1203371.7,1203371.7,16807,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151824,235172.00
02/25/2019 22:30,2,0.000,ALERT,213.74,299.67,60.028,1551151804,"201051344000417","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,974934.6,974934.6,17052,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151826,235173.00
02/25/2019 22:30,2,0.000,ALERT,213.74,300.27,59.985,1551151804,"201051344000685","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1207686.1,1207686.1,17026,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151828,235174.00
02/25/2019 22:30,2,0.000,ALERT,213.51,299.37,60.033,1551151804,"201051344000651","174011545737251",0.00,-15.00,0,297.87,301.17,0.0,0.0,0.000,1201215.4,1201215.4,17009,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151829,235175.00
02/25/2019 22:30,2,0.000,ALERT,212.83,300.87,60.033,1551151804,"201051344000594","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1215905.0,1215905.0,40836,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151831,235176.00
02/25/2019 22:30,2,0.000,ALERT,213.51,300.87,60.038,1551151804,"201051344000469","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1200034.0,1200034.0,9113,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151833,235177.00
02/25/2019 22:30,2,0.000,ALERT,213.51,300.27,60.028,1551151804,"201051344000585","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1215929.7,1215929.7,17058,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151835,235178.00
02/25/2019 22:30,2,0.000,ALERT,213.96,300.57,59.996,1551151804,"201051344000853","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1218684.0,1218684.0,8733,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151837,235179.00
02/25/2019 22:30,2,0.000,ALERT,213.74,300.27,60.028,1551151804,"201051344001145","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1215202.3,1215202.3,16973,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551151839,235180.00
02/25/2019 22:30,2,0.000,ALERT,213.51,300.27,60.022,1551151804,"201051344000438","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1209028.0,1209028.0,17021,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151840,235181.00
02/25/2019 22:30,2,0.000,ALERT,213.06,300.27,59.996,1551151804,"201051344001135","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1196909.3,1196909.3,16977,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151842,235182.00
02/25/2019 22:30,2,0.000,ALERT,213.29,300.57,60.043,1551151804,"201051344000983","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1217446.8,1217446.8,8739,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551151844,235183.00
02/25/2019 22:30,2,0.000,ALERT,213.51,299.67,60.038,1551151804,"201051344001203","174011545737251",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,1206030.9,1206030.9,17020,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551151846,235184.00
02/25/2019 22:30,2,0.000,ALERT,213.51,300.57,60.033,1551151804,"201051344001230","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1200544.5,1200544.5,16827,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151848,235185.00
02/25/2019 22:30,2,0.000,ALERT,213.06,299.97,60.017,1551151804,"201051344000646","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1194854.0,1194854.0,16989,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151849,235186.00
02/25/2019 22:30,2,0.000,ALERT,213.74,299.97,60.033,1551151804,"201051344000867","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1196632.0,1196632.0,40898,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551151851,235187.00
02/25/2019 22:30,2,0.000,ALERT,214.19,300.57,60.028,1551151804,"201051344000633","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1195666.5,1195666.5,40959,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151853,235188.00
02/25/2019 22:30,2,0.000,ALERT,213.06,300.27,60.059,1551151804,"201051344000955","174011545737251",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,1214082.6,1214082.6,17013,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151855,235189.00
02/25/2019 22:30,2,0.000,ALERT,213.51,299.97,60.006,1551151804,"201051344000648","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1206793.2,1206793.2,40467,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151857,235190.00
02/25/2019 22:30,2,0.000,ALERT,213.74,300.57,60.022,1551151804,"201051344000645","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1211709.4,1211709.4,40424,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151859,235191.00
02/25/2019 22:30,2,0.000,ALERT,213.29,300.87,59.990,1551151804,"201051344000569","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1228262.7,1228262.7,8659,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551151860,235192.00
02/25/2019 22:30,2,0.000,ALERT,213.74,299.97,60.017,1551151804,"179051228000119","174011545737251",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,15947.7,15947.7,8718,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551151862,235193.00
02/25/2019 22:45,2,0.000,ALERT,213.29,301.47,60.022,1551152704,"201051344000579","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1225362.3,1225362.3,9097,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152706,235194.00
02/25/2019 22:45,2,0.000,ALERT,213.06,299.37,60.017,1551152704,"201051344001025","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1210164.7,1210164.7,17025,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152708,235195.00
02/25/2019 22:45,2,0.000,ALERT,213.29,300.27,60.012,1551152704,"201051344001093","174011545737251",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,1196848.9,1196848.9,17023,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152710,235196.00
02/25/2019 22:45,2,0.000,ALERT,213.29,300.27,60.017,1551152704,"201051344000458","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1212676.4,1212676.4,8841,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152711,235197.00
02/25/2019 22:45,2,0.000,ALERT,213.06,300.57,60.017,1551152704,"201051344000890","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1206433.5,1206433.5,16977,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152713,235198.00
02/25/2019 22:45,2,0.000,ALERT,213.06,300.27,60.001,1551152704,"201051344000988","174011545737251",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,943661.5,943661.5,9191,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152715,235199.00
02/25/2019 22:45,2,0.000,ALERT,213.74,301.17,59.964,1551152704,"201051344000582","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1186193.6,1186193.6,16947,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152717,235200.00
02/25/2019 22:45,2,0.000,ALERT,213.29,300.87,60.022,1551152704,"201051344000868","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1197916.1,1197916.1,40872,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152719,235201.00
02/25/2019 22:45,2,0.000,ALERT,213.74,300.87,60.006,1551152704,"201051344000576","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1214666.5,1214666.5,12921,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152721,235202.00
02/25/2019 22:45,2,0.000,ALERT,213.29,300.57,59.953,1551152704,"201051344001158","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1191216.9,1191216.9,9151,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152722,235203.00
02/25/2019 22:45,2,0.000,ALERT,213.51,299.97,59.996,1551152704,"201051344000917","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1203371.7,1203371.7,16809,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152724,235204.00
02/25/2019 22:45,2,0.000,ALERT,213.51,299.67,60.012,1551152704,"201051344000417","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,974934.6,974934.6,17054,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551152726,235205.00
02/25/2019 22:45,2,0.000,ALERT,213.51,299.97,59.996,1551152704,"201051344000685","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1207686.1,1207686.1,17028,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152728,235206.00
02/25/2019 22:45,2,0.000,ALERT,213.51,299.67,59.996,1551152704,"201051344000651","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1201215.4,1201215.4,17011,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551152730,235207.00
02/25/2019 22:45,2,0.000,ALERT,212.83,300.87,60.006,1551152704,"201051344000594","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1215905.0,1215905.0,40838,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551152732,235208.00
02/25/2019 22:45,2,0.000,ALERT,213.51,300.57,60.001,1551152704,"201051344000469","174011545737251",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,1200034.0,1200034.0,9115,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152734,235209.00
02/25/2019 22:45,2,0.000,ALERT,213.51,300.57,59.953,1551152704,"201051344000585","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1215929.7,1215929.7,17060,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152736,235210.00
02/25/2019 22:45,2,0.000,ALERT,213.96,300.57,59.996,1551152704,"201051344000853","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1218684.0,1218684.0,8735,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551152737,235211.00
02/25/2019 22:45,2,0.000,ALERT,213.74,300.57,60.012,1551152704,"201051344001145","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1215202.3,1215202.3,16975,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152739,235212.00
02/25/2019 22:45,2,0.000,ALERT,213.51,300.27,59.975,1551152704,"201051344000438","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1209028.0,1209028.0,17023,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551152741,235213.00
02/25/2019 22:45,2,0.000,ALERT,213.06,300.27,60.001,1551152704,"201051344001135","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1196909.3,1196909.3,16979,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152743,235214.00
02/25/2019 22:45,2,0.000,ALERT,213.29,300.57,60.054,1551152704,"201051344000983","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1217446.8,1217446.8,8741,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152745,235215.00
02/25/2019 22:45,2,0.000,ALERT,213.29,299.97,60.012,1551152704,"201051344001203","174011545737251",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,1206030.9,1206030.9,17022,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152747,235216.00
02/25/2019 22:45,2,0.000,ALERT,213.29,300.87,60.054,1551152704,"201051344001230","174011545737251",0.00,-13.00,0,298.77,302.07,0.0,0.0,0.000,1200544.5,1200544.5,16829,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152748,235217.00
02/25/2019 22:45,2,0.000,ALERT,213.06,300.27,60.012,1551152704,"201051344000646","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1194854.0,1194854.0,16991,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152750,235218.00
02/25/2019 22:45,2,0.000,ALERT,213.51,299.67,60.001,1551152704,"201051344000867","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1196632.0,1196632.0,40900,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152752,235219.00
02/25/2019 22:45,2,0.000,ALERT,214.19,300.57,60.049,1551152704,"201051344000633","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1195666.5,1195666.5,40961,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152754,235220.00
02/25/2019 22:45,2,0.000,ALERT,212.83,300.27,60.017,1551152704,"201051344000955","174011545737251",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,1214082.6,1214082.6,17015,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152756,235221.00
02/25/2019 22:45,2,0.000,ALERT,213.51,299.67,59.990,1551152704,"201051344000648","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1206793.2,1206793.2,40469,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551152758,235222.00
02/25/2019 22:45,2,0.000,ALERT,213.74,300.57,60.017,1551152704,"201051344000645","174011545737251",0.00,-11.50,0,298.77,302.07,0.0,0.0,0.000,1211709.4,1211709.4,40426,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152759,235223.00
02/25/2019 22:45,2,0.000,ALERT,213.29,301.17,60.022,1551152704,"201051344000569","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1228262.7,1228262.7,8661,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551152761,235224.00
02/25/2019 22:45,2,0.000,ALERT,213.74,299.97,60.001,1551152704,"179051228000119","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,15947.7,15947.7,8720,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551152763,235225.00
02/25/2019 23:00,2,0.000,ALERT,212.61,299.97,60.033,1551153604,"201051344000579","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1225362.3,1225362.3,9099,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153606,235226.00
02/25/2019 23:00,2,0.000,ALERT,212.61,299.37,60.028,1551153604,"201051344001025","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1210164.7,1210164.7,17027,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153608,235227.00
02/25/2019 23:00,2,0.000,ALERT,212.83,300.27,60.028,1551153604,"201051344001093","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1196848.9,1196848.9,17025,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153610,235228.00
02/25/2019 23:00,2,0.000,ALERT,212.61,299.67,60.022,1551153604,"201051344000458","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1212676.4,1212676.4,8843,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153612,235229.00
02/25/2019 23:00,2,0.000,ALERT,212.61,300.27,60.012,1551153604,"201051344000890","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1206433.5,1206433.5,16979,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153613,235230.00
02/25/2019 23:00,2,0.000,ALERT,212.38,299.37,60.001,1551153604,"201051344000988","174011545737251",0.00,-12.00,0,295.46,301.77,0.0,0.0,0.000,943661.5,943661.5,9193,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153615,235231.00
02/25/2019 23:00,2,0.000,ALERT,213.29,300.87,60.028,1551153604,"201051344000582","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1186193.6,1186193.6,16949,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153617,235232.00
02/25/2019 23:00,2,0.000,ALERT,212.61,300.27,60.017,1551153604,"201051344000868","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1197916.1,1197916.1,40874,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153619,235233.00
02/25/2019 23:00,2,0.000,ALERT,213.06,299.97,60.022,1551153604,"201051344000576","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1214666.5,1214666.5,12923,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153621,235234.00
02/25/2019 23:00,2,0.000,ALERT,212.83,299.67,60.017,1551153604,"201051344001158","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1191216.9,1191216.9,9153,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153624,235235.00
02/25/2019 23:00,2,0.000,ALERT,213.06,299.97,60.028,1551153604,"201051344000917","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1203371.7,1203371.7,16811,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153625,235236.00
02/25/2019 23:00,2,0.000,ALERT,213.06,299.67,60.022,1551153604,"201051344000417","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,974934.6,974934.6,17056,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153627,235237.00
02/25/2019 23:00,2,0.000,ALERT,213.29,299.97,60.017,1551153604,"201051344000685","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1207686.1,1207686.1,17030,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153629,235238.00
02/25/2019 23:00,2,0.000,ALERT,212.83,299.37,60.022,1551153604,"201051344000651","174011545737251",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,1201215.4,1201215.4,17013,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153631,235239.00
02/25/2019 23:00,2,0.000,ALERT,212.16,299.97,60.022,1551153604,"201051344000594","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1215905.0,1215905.0,40840,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153633,235240.00
02/25/2019 23:00,2,0.000,ALERT,212.83,299.67,59.985,1551153604,"201051344000469","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1200034.0,1200034.0,9117,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153634,235241.00
02/25/2019 23:00,2,0.000,ALERT,213.06,299.97,60.070,1551153604,"201051344000585","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1215929.7,1215929.7,17062,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153636,235242.00
02/25/2019 23:00,2,0.000,ALERT,213.29,299.37,60.065,1551153604,"201051344000853","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1218684.0,1218684.0,8737,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153638,235243.00
02/25/2019 23:00,2,0.000,ALERT,213.06,299.97,60.028,1551153604,"201051344001145","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1215202.3,1215202.3,16977,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153640,235244.00
02/25/2019 23:00,2,0.000,ALERT,212.83,299.97,60.028,1551153604,"201051344000438","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1209028.0,1209028.0,17025,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153642,235245.00
02/25/2019 23:00,2,0.000,ALERT,212.38,299.67,60.028,1551153604,"201051344001135","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1196909.3,1196909.3,16981,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153644,235246.00
02/25/2019 23:00,2,0.000,ALERT,212.61,299.67,60.070,1551153604,"201051344000983","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1217446.8,1217446.8,8743,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153646,235247.00
02/25/2019 23:00,2,0.000,ALERT,212.83,299.37,60.038,1551153604,"201051344001203","174011545737251",0.00,-14.00,0,297.87,303.58,0.0,0.0,0.000,1206030.9,1206030.9,17024,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153648,235248.00
02/25/2019 23:00,2,0.000,ALERT,212.83,300.27,60.022,1551153604,"201051344001230","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1200544.5,1200544.5,16831,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153649,235249.00
02/25/2019 23:00,2,0.000,ALERT,212.61,299.97,60.033,1551153604,"201051344000646","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1194854.0,1194854.0,16993,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153651,235250.00
02/25/2019 23:00,2,0.000,ALERT,212.83,298.47,59.996,1551153604,"201051344000867","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1196632.0,1196632.0,40902,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153653,235251.00
02/25/2019 23:00,2,0.000,ALERT,213.51,299.07,60.033,1551153604,"201051344000633","174011545737251",0.00,-13.00,0,296.36,301.77,0.0,0.0,0.000,1195666.5,1195666.5,40963,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153655,235252.00
02/25/2019 23:00,2,0.000,ALERT,212.38,299.97,60.012,1551153604,"201051344000955","174011545737251",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,1214082.6,1214082.6,17017,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153657,235253.00
02/25/2019 23:00,2,0.000,ALERT,212.61,298.47,60.043,1551153604,"201051344000648","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,1206793.2,1206793.2,40471,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153659,235254.00
02/25/2019 23:00,2,0.000,ALERT,213.06,299.37,60.043,1551153604,"201051344000645","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1211709.4,1211709.4,40428,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551153660,235255.00
02/25/2019 23:00,2,0.000,ALERT,212.61,299.97,60.043,1551153604,"201051344000569","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1228262.7,1228262.7,8663,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551153662,235256.00
02/25/2019 23:00,2,0.000,ALERT,213.06,299.07,60.043,1551153604,"179051228000119","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,15947.7,15947.7,8722,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551153664,235257.00
02/25/2019 23:15,2,0.000,ALERT,212.83,300.27,60.001,1551154504,"201051344000579","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1225362.3,1225362.3,9101,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551154506,235258.00
02/25/2019 23:15,2,0.000,ALERT,212.83,298.77,59.985,1551154504,"201051344001025","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1210164.7,1210164.7,17029,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154508,235259.00
02/25/2019 23:15,2,0.000,ALERT,213.06,299.67,60.006,1551154504,"201051344001093","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1196848.9,1196848.9,17027,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154510,235260.00
02/25/2019 23:15,2,0.000,ALERT,212.83,299.67,60.028,1551154504,"201051344000458","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1212676.4,1212676.4,8845,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551154512,235261.00
02/25/2019 23:15,2,0.000,ALERT,212.83,299.67,59.990,1551154504,"201051344000890","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1206433.5,1206433.5,16981,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154513,235262.00
02/25/2019 23:15,2,0.000,ALERT,212.61,299.37,60.006,1551154504,"201051344000988","174011545737251",0.00,-12.00,0,294.86,300.57,0.0,0.0,0.000,943661.5,943661.5,9195,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551154515,235263.00
02/25/2019 23:15,2,0.000,ALERT,213.51,300.57,60.006,1551154504,"201051344000582","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1186193.6,1186193.6,16951,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154517,235264.00
02/25/2019 23:15,2,0.000,ALERT,212.61,299.97,59.959,1551154504,"201051344000868","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1197916.1,1197916.1,40876,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154519,235265.00
02/25/2019 23:15,2,0.000,ALERT,213.06,299.97,60.006,1551154504,"201051344000576","174011545737251",0.00,-12.00,0,298.17,301.47,0.0,0.0,0.000,1214666.5,1214666.5,12925,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154521,235266.00
02/25/2019 23:15,2,0.000,ALERT,212.83,299.37,60.017,1551154504,"201051344001158","174011545737251",0.00,-14.00,0,297.57,300.87,0.0,0.0,0.000,1191216.9,1191216.9,9155,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154523,235267.00
02/25/2019 23:15,2,0.000,ALERT,213.29,299.37,60.012,1551154504,"201051344000917","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1203371.7,1203371.7,16813,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551154525,235268.00
02/25/2019 23:15,2,0.000,ALERT,213.29,299.37,60.001,1551154504,"201051344000417","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,974934.6,974934.6,17058,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154526,235269.00
02/25/2019 23:15,2,0.000,ALERT,213.51,299.67,60.012,1551154504,"201051344000685","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1207686.1,1207686.1,17032,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154528,235270.00
02/25/2019 23:15,2,0.000,ALERT,213.06,298.77,60.033,1551154504,"201051344000651","174011545737251",0.00,-15.00,0,297.57,300.87,0.0,0.0,0.000,1201215.4,1201215.4,17015,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154530,235271.00
02/25/2019 23:15,2,0.000,ALERT,212.38,299.97,60.022,1551154504,"201051344000594","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1215905.0,1215905.0,40842,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154532,235272.00
02/25/2019 23:15,2,0.000,ALERT,212.83,299.67,59.975,1551154504,"201051344000469","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1200034.0,1200034.0,9119,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154534,235273.00
02/25/2019 23:15,2,0.000,ALERT,212.61,299.07,60.033,1551154504,"201051344000585","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1215929.7,1215929.7,17064,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154535,235274.00
02/25/2019 23:15,2,0.000,ALERT,213.06,299.07,60.028,1551154504,"201051344000853","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1218684.0,1218684.0,8739,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154537,235275.00
02/25/2019 23:15,2,0.000,ALERT,213.51,299.97,60.028,1551154504,"201051344001145","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1215202.3,1215202.3,16979,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154539,235276.00
02/25/2019 23:15,2,0.000,ALERT,213.29,299.67,60.059,1551154504,"201051344000438","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1209028.0,1209028.0,17027,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154541,235277.00
02/25/2019 23:15,2,0.000,ALERT,212.61,299.67,60.033,1551154504,"201051344001135","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1196909.3,1196909.3,16983,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154543,235278.00
02/25/2019 23:15,2,0.000,ALERT,212.61,299.37,59.990,1551154504,"201051344000983","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1217446.8,1217446.8,8745,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154545,235279.00
02/25/2019 23:15,2,0.000,ALERT,213.06,299.07,60.043,1551154504,"201051344001203","174011545737251",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,1206030.9,1206030.9,17026,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154547,235280.00
02/25/2019 23:15,2,0.000,ALERT,213.06,299.97,60.070,1551154504,"201051344001230","174011545737251",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,1200544.5,1200544.5,16833,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154548,235281.00
02/25/2019 23:15,2,0.000,ALERT,212.83,299.67,60.070,1551154504,"201051344000646","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1194854.0,1194854.0,16995,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551154550,235282.00
02/25/2019 23:15,2,0.000,ALERT,212.83,298.77,60.065,1551154504,"201051344000867","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1196632.0,1196632.0,40904,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154552,235283.00
02/25/2019 23:15,2,0.000,ALERT,213.29,299.37,60.001,1551154504,"201051344000633","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1195666.5,1195666.5,40965,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154554,235284.00
02/25/2019 23:15,2,0.000,ALERT,212.61,299.37,60.070,1551154504,"201051344000955","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1214082.6,1214082.6,17019,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154556,235285.00
02/25/2019 23:15,2,0.000,ALERT,212.61,298.47,60.043,1551154504,"201051344000648","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1206793.2,1206793.2,40473,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154557,235286.00
02/25/2019 23:15,2,0.000,ALERT,213.06,299.07,60.033,1551154504,"201051344000645","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1211709.4,1211709.4,40430,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154559,235287.00
02/25/2019 23:15,2,0.000,ALERT,212.61,299.67,60.038,1551154504,"201051344000569","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1228262.7,1228262.7,8665,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551154561,235288.00
02/25/2019 23:15,2,0.000,ALERT,212.83,298.77,60.065,1551154504,"179051228000119","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,15947.7,15947.7,8724,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551154563,235289.00
02/25/2019 23:30,2,0.000,ALERT,213.29,301.17,60.001,1551155404,"201051344000579","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1225362.3,1225362.3,9103,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155406,235290.00
02/25/2019 23:30,2,0.000,ALERT,213.06,298.77,60.028,1551155404,"201051344001025","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1210164.7,1210164.7,17031,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155408,235291.00
02/25/2019 23:30,2,0.000,ALERT,213.29,299.67,60.001,1551155404,"201051344001093","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1196848.9,1196848.9,17029,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155410,235292.00
