ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2019 23:30,2,0.000,ALERT,213.06,300.27,59.996,1551155404,"201051344000458","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1212676.4,1212676.4,8847,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155411,235293.00
02/25/2019 23:30,2,0.000,ALERT,213.29,299.97,60.001,1551155404,"201051344000890","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1206433.5,1206433.5,16983,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551155413,235294.00
02/25/2019 23:30,2,0.000,ALERT,213.06,300.27,60.001,1551155404,"201051344000988","174011545737251",0.00,-12.00,0,295.16,301.47,0.0,0.0,0.000,943661.5,943661.5,9197,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155415,235295.00
02/25/2019 23:30,2,0.000,ALERT,213.74,300.27,59.996,1551155404,"201051344000582","174011545737251",0.00,-15.00,0,298.77,302.07,0.0,0.0,0.000,1186193.6,1186193.6,16953,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155417,235296.00
02/25/2019 23:30,2,0.000,ALERT,213.29,301.17,60.006,1551155404,"201051344000868","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1197916.1,1197916.1,40878,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155419,235297.00
02/25/2019 23:30,2,0.000,ALERT,213.74,300.87,60.012,1551155404,"201051344000576","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1214666.5,1214666.5,12927,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551155420,235298.00
02/25/2019 23:30,2,0.000,ALERT,213.29,300.27,60.006,1551155404,"201051344001158","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1191216.9,1191216.9,9157,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155422,235299.00
02/25/2019 23:30,2,0.000,ALERT,213.51,299.07,60.006,1551155404,"201051344000917","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1203371.7,1203371.7,16815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155424,235300.00
02/25/2019 23:30,2,0.000,ALERT,213.51,299.07,60.049,1551155404,"201051344000417","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,974934.6,974934.6,17060,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155426,235301.00
02/25/2019 23:30,2,0.000,ALERT,213.74,299.37,59.975,1551155404,"201051344000685","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1207686.1,1207686.1,17034,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155428,235302.00
02/25/2019 23:30,2,0.000,ALERT,213.51,298.77,60.006,1551155404,"201051344000651","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1201215.4,1201215.4,17017,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551155430,235303.00
02/25/2019 23:30,2,0.000,ALERT,212.83,300.87,60.006,1551155404,"201051344000594","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1215905.0,1215905.0,40844,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551155431,235304.00
02/25/2019 23:30,2,0.000,ALERT,213.29,300.57,60.033,1551155404,"201051344000469","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1200034.0,1200034.0,9121,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155433,235305.00
02/25/2019 23:30,2,0.000,ALERT,213.51,299.67,60.006,1551155404,"201051344000585","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1215929.7,1215929.7,17066,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155435,235306.00
02/25/2019 23:30,2,0.000,ALERT,213.74,300.27,60.012,1551155404,"201051344000853","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1218684.0,1218684.0,8741,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155437,235307.00
02/25/2019 23:30,2,0.000,ALERT,213.74,299.97,60.043,1551155404,"201051344001145","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1215202.3,1215202.3,16981,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155439,235308.00
02/25/2019 23:30,2,0.000,ALERT,213.51,299.37,60.012,1551155404,"201051344000438","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1209028.0,1209028.0,17029,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155441,235309.00
02/25/2019 23:30,2,0.000,ALERT,213.06,299.67,59.985,1551155404,"201051344001135","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1196909.3,1196909.3,16985,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155442,235310.00
02/25/2019 23:30,2,0.000,ALERT,213.29,300.57,59.985,1551155404,"201051344000983","174011545737251",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,1217446.8,1217446.8,8747,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155444,235311.00
02/25/2019 23:30,2,0.000,ALERT,213.29,299.07,60.049,1551155404,"201051344001203","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1206030.9,1206030.9,17028,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155446,235312.00
02/25/2019 23:30,2,0.000,ALERT,213.29,299.97,60.006,1551155404,"201051344001230","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1200544.5,1200544.5,16835,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551155448,235313.00
02/25/2019 23:30,2,0.000,ALERT,213.06,299.37,60.001,1551155404,"201051344000646","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1194854.0,1194854.0,16997,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155450,235314.00
02/25/2019 23:30,2,0.000,ALERT,213.51,299.97,60.012,1551155404,"201051344000867","174011545737251",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,1196632.0,1196632.0,40906,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155452,235315.00
02/25/2019 23:30,2,0.000,ALERT,213.96,299.97,59.990,1551155404,"201051344000633","174011545737251",0.00,-14.00,0,296.06,301.47,0.0,0.0,0.000,1195666.5,1195666.5,40967,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155454,235316.00
02/25/2019 23:30,2,0.000,ALERT,212.83,299.37,60.006,1551155404,"201051344000955","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1214082.6,1214082.6,17021,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155455,235317.00
02/25/2019 23:30,2,0.000,ALERT,213.29,299.37,59.969,1551155404,"201051344000648","174011545737251",0.00,-14.00,0,296.36,301.77,0.0,0.0,0.000,1206793.2,1206793.2,40475,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551155457,235318.00
02/25/2019 23:30,2,0.000,ALERT,213.74,300.27,59.975,1551155404,"201051344000645","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1211709.4,1211709.4,40432,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155459,235319.00
02/25/2019 23:30,2,0.000,ALERT,213.29,300.87,59.980,1551155404,"201051344000569","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1228262.7,1228262.7,8667,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551155461,235320.00
02/25/2019 23:30,2,0.000,ALERT,213.74,299.97,60.001,1551155404,"179051228000119","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,15947.7,15947.7,8726,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551155463,235321.00
02/25/2019 23:45,2,0.000,ALERT,213.29,301.17,60.022,1551156304,"201051344000579","174011545737251",0.00,-13.00,0,299.37,302.68,0.0,0.0,0.000,1225362.3,1225362.3,9105,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156306,235322.00
02/25/2019 23:45,2,0.000,ALERT,213.29,299.67,60.017,1551156304,"201051344001025","174011545737251",0.00,-15.00,0,296.96,302.07,0.0,0.0,0.000,1210164.7,1210164.7,17033,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156308,235323.00
02/25/2019 23:45,2,0.000,ALERT,213.29,300.27,60.043,1551156304,"201051344001093","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1196848.9,1196848.9,17031,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156310,235324.00
02/25/2019 23:45,2,0.000,ALERT,213.06,300.57,60.049,1551156304,"201051344000458","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1212676.4,1212676.4,8849,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156312,235325.00
02/25/2019 23:45,2,0.000,ALERT,213.29,300.57,60.012,1551156304,"201051344000890","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1206433.5,1206433.5,16985,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156313,235326.00
02/25/2019 23:45,2,0.000,ALERT,213.06,300.27,60.022,1551156304,"201051344000988","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,943661.5,943661.5,9199,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156315,235327.00
02/25/2019 23:45,2,0.000,ALERT,213.96,301.17,60.054,1551156304,"201051344000582","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1186193.6,1186193.6,16955,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156317,235328.00
02/25/2019 23:45,2,0.000,ALERT,213.29,300.87,60.043,1551156304,"201051344000868","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1197916.1,1197916.1,40880,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156319,235329.00
02/25/2019 23:45,2,0.000,ALERT,213.74,300.87,60.075,1551156304,"201051344000576","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1214666.5,1214666.5,12929,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156321,235330.00
02/25/2019 23:45,2,0.000,ALERT,213.29,300.27,60.038,1551156304,"201051344001158","174011545737251",0.00,-15.00,0,298.47,301.77,0.0,0.0,0.000,1191216.9,1191216.9,9159,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156322,235331.00
02/25/2019 23:45,2,0.000,ALERT,213.51,299.67,60.043,1551156304,"201051344000917","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1203371.7,1203371.7,16817,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156324,235332.00
02/25/2019 23:45,2,0.000,ALERT,213.74,299.37,60.038,1551156304,"201051344000417","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,974934.6,974934.6,17062,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156326,235333.00
02/25/2019 23:45,2,0.000,ALERT,213.74,299.97,60.001,1551156304,"201051344000685","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1207686.1,1207686.1,17036,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156328,235334.00
02/25/2019 23:45,2,0.000,ALERT,213.29,298.77,60.038,1551156304,"201051344000651","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1201215.4,1201215.4,17019,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156330,235335.00
02/25/2019 23:45,2,0.000,ALERT,212.83,300.57,60.033,1551156304,"201051344000594","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1215905.0,1215905.0,40846,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156332,235336.00
02/25/2019 23:45,2,0.000,ALERT,213.29,300.27,60.038,1551156304,"201051344000469","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1200034.0,1200034.0,9123,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156333,235337.00
02/25/2019 23:45,2,0.000,ALERT,213.51,300.27,60.065,1551156304,"201051344000585","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1215929.7,1215929.7,17068,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156335,235338.00
02/25/2019 23:45,2,0.000,ALERT,213.51,299.97,59.990,1551156304,"201051344000853","174011545737251",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,1218684.0,1218684.0,8743,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156337,235339.00
02/25/2019 23:45,2,0.000,ALERT,213.74,300.27,60.022,1551156304,"201051344001145","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1215202.3,1215202.3,16983,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156339,235340.00
02/25/2019 23:45,2,0.000,ALERT,213.51,300.27,60.017,1551156304,"201051344000438","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1209028.0,1209028.0,17031,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156341,235341.00
02/25/2019 23:45,2,0.000,ALERT,213.06,299.97,60.065,1551156304,"201051344001135","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1196909.3,1196909.3,16987,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156342,235342.00
02/25/2019 23:45,2,0.000,ALERT,213.06,300.27,60.033,1551156304,"201051344000983","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1217446.8,1217446.8,8749,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156344,235343.00
02/25/2019 23:45,2,0.000,ALERT,213.51,299.67,60.001,1551156304,"201051344001203","174011545737251",0.00,-14.00,0,296.96,302.98,0.0,0.0,0.000,1206030.9,1206030.9,17030,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156346,235344.00
02/25/2019 23:45,2,0.000,ALERT,213.29,300.27,59.985,1551156304,"201051344001230","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1200544.5,1200544.5,16837,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156348,235345.00
02/25/2019 23:45,2,0.000,ALERT,213.29,300.27,60.033,1551156304,"201051344000646","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1194854.0,1194854.0,16999,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156350,235346.00
02/25/2019 23:45,2,0.000,ALERT,213.29,299.37,59.985,1551156304,"201051344000867","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1196632.0,1196632.0,40908,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156352,235347.00
02/25/2019 23:45,2,0.000,ALERT,213.96,299.97,60.043,1551156304,"201051344000633","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1195666.5,1195666.5,40969,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156353,235348.00
02/25/2019 23:45,2,0.000,ALERT,212.83,299.97,60.075,1551156304,"201051344000955","174011545737251",0.00,-13.00,0,297.87,301.17,0.0,0.0,0.000,1214082.6,1214082.6,17023,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156355,235349.00
02/25/2019 23:45,2,0.000,ALERT,213.06,299.07,60.075,1551156304,"201051344000648","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1206793.2,1206793.2,40477,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551156357,235350.00
02/25/2019 23:45,2,0.000,ALERT,213.51,299.97,60.065,1551156304,"201051344000645","174011545737251",0.00,-12.00,0,298.47,301.77,0.0,0.0,0.000,1211709.4,1211709.4,40434,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156359,235351.00
02/25/2019 23:45,2,0.000,ALERT,213.06,300.57,60.038,1551156304,"201051344000569","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1228262.7,1228262.7,8669,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551156361,235352.00
02/25/2019 23:45,2,0.000,ALERT,213.51,299.67,60.001,1551156304,"179051228000119","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,15947.7,15947.7,8728,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551156362,235353.00
